Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,14.84,6.58
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,26.45,18.2
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,37.68,28.95
2016,1,1,8,45,0.0,61.5,4.4,4.0,61.5,50.23,38.88
2016,1,1,9,0,0.0,77.0,4.5,4.0,77.0,63.01,50.34
2016,1,1,9,15,0.0,92.5,4.5,4.0,92.5,75.99,61.83
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,89.16,73.34
2016,1,1,9,45,33.0,142.5,4.55,4.5,156.0,131.11,108.79
2016,1,1,10,0,66.0,177.0,4.6,5.0,204.0,176.63,147.33
2016,1,1,10,15,58.0,189.0,4.5,5.0,214.5,189.43,158.54
2016,1,1,10,30,50.0,201.0,4.4,5.0,225.0,201.46,168.84
2016,1,1,10,45,72.5,219.5,4.35,5.0,256.5,235.17,197.54
2016,1,1,11,0,95.0,238.0,4.3,5.0,288.0,271.68,228.46
2016,1,1,11,15,145.5,250.0,4.25,5.0,330.0,332.45,279.85
2016,1,1,11,30,196.0,262.0,4.2,5.0,372.0,388.75,327.14
2016,1,1,11,45,241.5,263.0,4.2,5.5,402.0,434.42,364.86
2016,1,1,12,0,287.0,264.0,4.2,6.0,432.0,497.46,415.99
2016,1,1,12,15,215.0,273.0,4.15,6.0,399.5,449.68,375.95
2016,1,1,12,30,143.0,282.0,4.1,6.0,367.0,410.98,342.91
2016,1,1,12,45,87.0,260.5,4.05,6.0,312.5,330.14,275.82
2016,1,1,13,0,31.0,239.0,4.0,6.0,258.0,261.61,217.65
2016,1,1,13,15,83.0,254.0,3.95,6.0,302.5,329.45,275.96
2016,1,1,13,30,135.0,269.0,3.9,6.0,347.0,419.78,351.24
2016,1,1,13,45,67.5,210.0,3.85,6.0,249.0,272.76,228.91
2016,1,1,14,0,0.0,151.0,3.8,6.0,151.0,132.59,108.75
2016,1,1,14,15,0.0,140.0,3.7,6.0,140.0,122.59,100.56
2016,1,1,14,30,0.0,129.0,3.6,6.0,129.0,112.59,92.17
2016,1,1,14,45,0.0,92.5,3.5,6.0,92.5,77.78,62.31
2016,1,1,15,0,0.0,56.0,3.4,6.0,56.0,46.37,35.1
2016,1,1,15,15,0.0,51.0,3.2,6.0,51.0,42.2,31.54
2016,1,1,15,30,0.0,46.0,3.0,6.0,46.0,38.03,27.96
2016,1,1,15,45,0.0,40.5,2.8,6.0,40.5,33.46,23.98
2016,1,1,16,0,0.0,35.0,2.6,6.0,35.0,28.89,19.96
2016,1,1,16,15,0.0,29.0,2.35,5.5,29.0,23.91,15.58
2016,1,1,16,30,0.0,23.0,2.1,5.0,23.0,18.94,11.13
2016,1,1,16,45,0.0,17.0,1.85,5.0,17.0,13.98,6.62
2016,1,1,17,0,0.0,11.0,1.6,5.0,11.0,9.03,2.09
2016,1,1,17,15,0.0,6.5,1.55,4.5,6.5,5.33,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,4.5,0.5,0.43,0.0
2016,1,2,8,0,0.0,1.0,0.8,5.0,1.0,0.82,0.0
2016,1,2,8,15,0.0,1.5,0.8,5.0,1.5,1.23,0.0
2016,1,2,8,30,0.0,2.0,0.8,5.0,2.0,1.64,0.0
2016,1,2,8,45,0.0,3.0,0.85,5.0,3.0,2.46,0.0
2016,1,2,9,0,0.0,4.0,0.9,5.0,4.0,3.28,0.0
2016,1,2,9,15,0.0,5.0,0.85,5.0,5.0,4.11,0.0
2016,1,2,9,30,0.0,6.0,0.8,5.0,6.0,4.93,0.0
2016,1,2,9,45,54.0,94.0,0.8,5.5,116.5,96.44,77.79
2016,1,2,10,0,108.0,182.0,0.8,6.0,227.0,200.84,165.38
2016,1,2,10,15,112.0,198.0,0.8,6.0,248.5,225.92,186.19
2016,1,2,10,30,116.0,214.0,0.8,6.0,270.0,251.67,207.67
2016,1,2,10,45,67.5,207.0,0.8,6.0,240.0,220.48,182.02
2016,1,2,11,0,19.0,200.0,0.8,6.0,210.0,182.85,150.49
2016,1,2,11,15,12.0,192.5,0.8,6.0,199.5,173.11,142.31
2016,1,2,11,30,5.0,185.0,0.8,6.0,189.0,162.56,133.28
2016,1,2,11,45,6.5,191.5,0.8,6.5,196.5,170.35,139.48
2016,1,2,12,0,8.0,198.0,0.8,7.0,204.0,178.39,145.8
2016,1,2,12,15,4.0,129.0,0.85,7.0,132.0,112.37,90.64
2016,1,2,12,30,0.0,60.0,0.9,7.0,60.0,49.8,37.43
2016,1,2,12,45,0.0,75.5,0.95,7.5,75.5,62.73,48.53
2016,1,2,13,0,0.0,91.0,1.0,8.0,91.0,75.7,59.48
2016,1,2,13,15,8.0,151.0,0.95,8.0,155.5,137.8,112.22
2016,1,2,13,30,16.0,211.0,0.9,8.0,220.0,205.62,168.47
2016,1,2,13,45,20.5,212.0,0.9,8.5,223.5,212.87,174.14
2016,1,2,14,0,25.0,213.0,0.9,9.0,227.0,220.59,180.52
2016,1,2,14,15,25.5,204.5,0.8,8.5,218.0,214.51,176.04
2016,1,2,14,30,26.0,196.0,0.7,8.0,209.0,208.53,171.7
2016,1,2,14,45,21.0,181.0,0.6,8.0,191.0,189.98,156.47
2016,1,2,15,0,16.0,166.0,0.5,8.0,173.0,171.4,141.17
2016,1,2,15,15,13.0,152.5,0.4,7.5,157.5,156.53,129.17
2016,1,2,15,30,10.0,139.0,0.3,7.0,142.0,141.81,117.13
2016,1,2,15,45,6.0,123.5,0.25,7.0,125.0,123.91,102.04
2016,1,2,16,0,2.0,108.0,0.2,7.0,108.0,106.21,86.91
2016,1,2,16,15,1.0,90.0,0.2,6.5,90.0,88.02,71.42
2016,1,2,16,30,0.0,72.0,0.2,6.0,72.0,69.62,55.4
2016,1,2,16,45,0.0,54.0,0.2,6.0,54.0,51.62,39.38
2016,1,2,17,0,0.0,36.0,0.2,6.0,36.0,32.73,22.39
2016,1,2,17,15,0.0,21.5,0.25,5.5,21.5,17.76,7.63
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.97,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,17.5,15.0,2.65,4.5,16.5,12.8,0.0
2016,1,3,8,0,35.0,30.0,3.0,5.0,33.0,23.79,13.76
2016,1,3,8,15,58.0,50.0,3.0,5.5,58.5,38.56,28.9
2016,1,3,8,30,81.0,70.0,3.0,6.0,84.0,53.1,42.7
2016,1,3,8,45,95.0,90.0,3.05,6.5,111.5,76.94,58.41
2016,1,3,9,0,109.0,110.0,3.1,7.0,139.0,103.01,79.54
2016,1,3,9,15,120.5,128.0,3.1,7.5,166.0,129.21,101.72
2016,1,3,9,30,132.0,146.0,3.1,8.0,193.0,157.07,125.7
2016,1,3,9,45,154.5,164.0,3.15,9.0,224.5,189.97,153.43
2016,1,3,10,0,177.0,182.0,3.2,10.0,256.0,225.74,183.44
2016,1,3,10,15,195.0,197.5,3.15,10.5,285.5,260.17,212.43
2016,1,3,10,30,213.0,213.0,3.1,11.0,315.0,296.66,242.74
2016,1,3,10,45,158.5,226.5,3.05,11.5,305.5,294.81,241.23
2016,1,3,11,0,104.0,240.0,3.0,12.0,296.0,278.26,227.17
2016,1,3,11,15,160.5,250.5,2.95,12.5,340.0,341.58,278.62
2016,1,3,11,30,217.0,261.0,2.9,13.0,384.0,401.01,326.08
2016,1,3,11,45,257.0,262.5,2.9,13.5,411.5,457.18,370.07
2016,1,3,12,0,297.0,264.0,2.9,14.0,439.0,504.02,406.39
2016,1,3,12,15,375.5,248.0,2.9,14.0,471.5,564.86,454.87
2016,1,3,12,30,454.0,232.0,2.9,14.0,504.0,645.51,517.23
2016,1,3,12,45,686.5,160.5,2.9,14.0,569.5,795.22,632.32
2016,1,3,13,0,919.0,89.0,2.9,14.0,635.0,927.57,726.05
2016,1,3,13,15,916.0,88.0,2.9,14.0,624.5,946.47,738.45
2016,1,3,13,30,913.0,87.0,2.9,14.0,614.0,961.79,749.55
2016,1,3,13,45,909.5,85.0,2.95,14.5,596.0,971.8,756.17
2016,1,3,14,0,906.0,83.0,3.0,15.0,578.0,978.12,760.43
2016,1,3,14,15,896.0,81.5,3.0,15.0,552.0,975.19,759.45
2016,1,3,14,30,886.0,80.0,3.0,15.0,526.0,979.3,763.65
2016,1,3,14,45,874.0,77.0,3.0,15.0,493.5,965.17,755.17
2016,1,3,15,0,862.0,74.0,3.0,15.0,461.0,947.49,744.41
2016,1,3,15,15,840.5,71.5,2.75,14.5,421.5,918.08,724.6
2016,1,3,15,30,819.0,69.0,2.5,14.0,382.0,885.67,702.41
2016,1,3,15,45,793.0,64.0,2.3,13.5,338.0,843.13,672.81
2016,1,3,16,0,767.0,59.0,2.1,13.0,294.0,798.35,640.72
2016,1,3,16,15,720.0,54.5,1.9,12.0,246.5,733.96,593.82
2016,1,3,16,30,673.0,50.0,1.7,11.0,199.0,668.94,544.12
2016,1,3,16,45,601.0,42.5,1.5,10.0,151.5,580.08,473.01
2016,1,3,17,0,529.0,35.0,1.3,9.0,104.0,493.39,398.65
2016,1,3,17,15,384.0,24.5,1.3,8.5,63.0,352.73,256.27
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,179.73,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,10.67,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,22.77,13.07
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,29.3,20.89
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,35.86,27.4
2016,1,4,8,45,723.5,44.5,2.9,4.0,209.5,86.15,45.15
2016,1,4,9,0,781.0,49.0,2.9,5.0,259.0,144.26,85.29
2016,1,4,9,15,817.5,52.5,2.9,5.5,306.5,204.21,136.35
2016,1,4,9,30,854.0,56.0,2.9,6.0,354.0,269.32,195.6
2016,1,4,9,45,878.5,58.5,2.95,7.0,397.0,331.49,253.29
2016,1,4,10,0,903.0,61.0,3.0,8.0,440.0,395.38,311.55
2016,1,4,10,15,919.5,63.0,2.95,8.5,477.5,456.85,366.81
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,518.56,420.4
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.0,577.07,469.75
2016,1,4,11,0,957.0,69.0,2.9,10.0,575.0,634.65,516.67
2016,1,4,11,15,964.5,70.0,2.85,10.0,598.0,688.06,559.69
2016,1,4,11,30,972.0,71.0,2.8,10.0,621.0,739.7,600.17
2016,1,4,11,45,973.0,73.0,2.75,10.5,635.0,785.81,632.71
2016,1,4,12,0,974.0,75.0,2.7,11.0,649.0,829.19,662.11
2016,1,4,12,15,975.5,75.5,2.65,11.0,655.0,868.36,689.34
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,904.46,714.22
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.5,933.32,732.98
2016,1,4,13,0,972.0,76.0,2.6,12.0,656.0,958.61,749.27
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.5,978.28,763.1
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,994.14,774.48
2016,1,4,13,45,956.0,74.5,2.6,12.0,613.5,1002.42,780.82
2016,1,4,14,0,948.0,74.0,2.6,12.0,594.0,1006.79,784.72
2016,1,4,14,15,937.5,73.0,2.6,12.0,567.0,1004.24,784.06
2016,1,4,14,30,927.0,72.0,2.6,12.0,540.0,997.88,781.0
2016,1,4,14,45,910.0,70.5,2.6,12.0,505.5,980.9,770.69
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,960.44,758.05
2016,1,4,15,15,871.0,66.5,2.45,11.5,431.0,940.9,745.95
2016,1,4,15,30,849.0,64.0,2.3,11.0,391.0,907.77,723.9
2016,1,4,15,45,818.0,60.5,2.15,11.0,345.5,862.22,691.2
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,814.55,656.2
2016,1,4,16,15,739.5,52.5,1.8,10.0,251.5,749.37,608.68
2016,1,4,16,30,692.0,48.0,1.6,9.0,203.0,683.67,558.41
2016,1,4,16,45,614.5,41.5,1.45,8.0,154.5,591.03,484.69
2016,1,4,17,0,537.0,35.0,1.3,7.0,106.0,500.71,407.78
2016,1,4,17,15,392.5,24.5,1.35,6.5,64.5,361.37,269.29
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,186.43,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,12.38,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,24.09,14.11
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.0,32.37,23.65
2016,1,5,8,30,523.0,50.0,3.1,3.0,144.0,40.55,31.71
2016,1,5,8,45,585.0,57.5,3.1,3.5,191.0,84.31,48.86
2016,1,5,9,0,647.0,65.0,3.1,4.0,238.0,137.62,86.03
2016,1,5,9,15,688.0,70.0,3.0,4.0,283.5,192.25,132.41
2016,1,5,9,30,729.0,75.0,2.9,4.0,329.0,251.44,186.23
2016,1,5,9,45,755.5,79.0,2.85,4.5,370.5,311.13,241.64
2016,1,5,10,0,782.0,83.0,2.8,5.0,412.0,371.13,296.73
2016,1,5,10,15,801.5,86.0,2.75,5.0,448.0,429.21,349.7
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,488.15,401.92
2016,1,5,10,45,836.0,90.5,2.65,5.5,513.5,543.79,449.23
2016,1,5,11,0,851.0,92.0,2.6,6.0,543.0,599.2,494.76
2016,1,5,11,15,631.0,159.5,2.6,6.5,501.5,574.19,473.97
2016,1,5,11,30,411.0,227.0,2.6,7.0,460.0,508.19,419.85
2016,1,5,11,45,372.5,242.5,2.6,8.0,457.5,518.31,426.59
2016,1,5,12,0,334.0,258.0,2.6,9.0,455.0,524.69,429.55
2016,1,5,12,15,394.0,246.0,2.6,9.5,481.0,576.41,470.47
2016,1,5,12,30,454.0,234.0,2.6,10.0,507.0,646.65,524.22
2016,1,5,12,45,494.5,219.0,2.6,10.5,515.5,684.51,552.77
2016,1,5,13,0,535.0,204.0,2.6,11.0,524.0,722.0,581.01
2016,1,5,13,15,347.0,239.0,2.6,11.0,445.5,587.96,476.48
2016,1,5,13,30,159.0,274.0,2.6,11.0,367.0,446.61,363.3
2016,1,5,13,45,272.0,249.0,2.6,11.5,401.5,550.11,447.56
2016,1,5,14,0,385.0,224.0,2.6,12.0,436.0,635.27,514.9
2016,1,5,14,15,219.0,220.0,2.55,12.0,339.5,457.45,374.46
2016,1,5,14,30,53.0,216.0,2.5,12.0,243.0,277.77,227.21
2016,1,5,14,45,26.5,157.5,2.5,12.0,171.0,183.73,150.4
2016,1,5,15,0,0.0,99.0,2.5,12.0,99.0,84.4,66.49
2016,1,5,15,15,0.0,90.5,2.35,11.5,90.5,76.82,60.43
2016,1,5,15,30,0.0,82.0,2.2,11.0,82.0,69.26,54.22
2016,1,5,15,45,0.0,71.5,2.05,11.0,71.5,59.73,46.13
2016,1,5,16,0,0.0,61.0,1.9,11.0,61.0,50.53,38.26
2016,1,5,16,15,0.0,51.0,1.8,10.5,51.0,42.2,31.11
2016,1,5,16,30,0.0,41.0,1.7,10.0,41.0,33.88,23.85
2016,1,5,16,45,0.0,30.5,1.65,9.5,30.5,25.17,16.13
2016,1,5,17,0,0.0,20.0,1.6,9.0,20.0,16.47,8.37
2016,1,5,17,15,0.0,12.0,1.75,8.5,12.0,9.87,2.02
2016,1,5,17,30,0.0,4.0,1.9,8.0,4.0,3.41,0.0
2016,1,5,17,45,0.0,2.0,2.05,8.0,2.0,1.71,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,14.51,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.23,15.53
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,37.51,27.89
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,48.63,38.64
2016,1,6,8,45,427.5,76.0,2.65,6.5,175.0,86.06,55.45
2016,1,6,9,0,484.0,88.0,2.7,7.0,219.0,132.84,88.35
2016,1,6,9,15,530.0,96.0,2.65,7.0,262.5,184.46,131.08
2016,1,6,9,30,576.0,104.0,2.6,7.0,306.0,238.39,178.5
2016,1,6,9,45,603.0,111.5,2.6,7.5,345.0,291.3,226.36
2016,1,6,10,0,630.0,119.0,2.6,8.0,384.0,346.86,276.04
2016,1,6,10,15,315.0,97.0,2.6,8.0,229.5,229.58,187.48
2016,1,6,10,30,0.0,75.0,2.6,8.0,75.0,62.24,48.3
2016,1,6,10,45,0.0,76.5,2.65,8.5,76.5,63.51,49.33
2016,1,6,11,0,0.0,78.0,2.7,9.0,78.0,64.77,50.22
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,78.26,61.65
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,92.1,73.31
2016,1,6,11,45,0.0,90.0,2.7,9.5,90.0,74.85,58.46
2016,1,6,12,0,0.0,70.0,2.7,10.0,70.0,58.14,44.12
2016,1,6,12,15,0.0,87.5,2.65,10.0,87.5,72.77,56.53
2016,1,6,12,30,0.0,105.0,2.6,10.0,105.0,87.91,69.3
2016,1,6,12,45,0.0,71.5,2.55,10.5,71.5,59.4,45.05
2016,1,6,13,0,0.0,38.0,2.5,11.0,38.0,31.49,21.28
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,80.96,63.28
2016,1,6,13,30,0.0,156.0,2.4,11.0,156.0,135.64,109.08
2016,1,6,13,45,0.0,100.5,2.35,11.0,100.5,84.22,66.02
2016,1,6,14,0,0.0,45.0,2.3,11.0,45.0,37.28,26.31
2016,1,6,14,15,9.0,118.5,2.3,11.0,123.5,110.04,88.57
2016,1,6,14,30,18.0,192.0,2.3,11.0,202.0,195.49,160.23
2016,1,6,14,45,9.0,110.0,2.3,11.0,115.0,103.03,82.77
2016,1,6,15,0,0.0,28.0,2.3,11.0,28.0,23.12,14.34
2016,1,6,15,15,88.0,97.5,2.1,11.0,131.5,192.04,162.13
2016,1,6,15,30,176.0,167.0,1.9,11.0,235.0,369.7,309.88
2016,1,6,15,45,151.0,152.5,1.75,11.0,206.5,330.75,276.95
2016,1,6,16,0,126.0,138.0,1.6,11.0,178.0,292.63,245.34
2016,1,6,16,15,108.0,117.5,1.35,10.5,147.5,251.96,211.6
2016,1,6,16,30,90.0,97.0,1.1,10.0,117.0,211.58,177.24
2016,1,6,16,45,71.5,75.0,0.85,10.0,88.5,168.22,139.24
2016,1,6,17,0,53.0,53.0,0.6,10.0,60.0,124.34,100.1
2016,1,6,17,15,26.5,32.5,0.55,10.0,36.0,63.03,44.3
2016,1,6,17,30,0.0,12.0,0.5,10.0,12.0,9.89,0.0
2016,1,6,17,45,0.0,6.0,0.5,10.0,6.0,5.12,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.5,29.0,11.95,0.0
2016,1,7,8,0,355.0,28.0,2.3,8.0,58.0,23.3,13.02
2016,1,7,8,15,460.5,37.0,2.35,8.0,103.0,30.37,21.33
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,37.42,28.25
2016,1,7,8,45,628.5,52.0,2.5,8.5,195.5,79.7,43.32
2016,1,7,9,0,691.0,58.0,2.6,9.0,243.0,136.78,81.88
2016,1,7,9,15,730.5,62.0,2.6,9.5,289.0,192.36,127.72
2016,1,7,9,30,770.0,66.0,2.6,10.0,335.0,252.29,180.91
2016,1,7,9,45,803.0,67.5,2.65,11.0,378.0,311.93,234.82
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,374.45,290.5
2016,1,7,10,15,854.5,71.0,2.65,13.0,457.5,433.99,342.45
2016,1,7,10,30,873.0,73.0,2.6,14.0,494.0,492.89,392.03
2016,1,7,10,45,890.5,73.0,2.6,15.0,525.0,550.09,438.57
2016,1,7,11,0,908.0,73.0,2.6,16.0,556.0,607.12,483.25
2016,1,7,11,15,917.0,74.0,2.7,16.5,579.0,659.46,524.21
2016,1,7,11,30,926.0,75.0,2.8,17.0,602.0,710.32,562.97
2016,1,7,11,45,933.0,75.0,2.95,18.0,617.5,756.91,595.68
2016,1,7,12,0,940.0,75.0,3.1,19.0,633.0,801.33,625.36
2016,1,7,12,15,943.0,75.5,3.1,19.5,640.0,840.78,651.54
2016,1,7,12,30,946.0,76.0,3.1,20.0,647.0,877.38,675.51
2016,1,7,12,45,949.5,74.5,3.15,20.5,646.0,909.04,696.24
2016,1,7,13,0,953.0,73.0,3.2,21.0,645.0,937.49,714.76
2016,1,7,13,15,950.5,72.5,3.2,21.0,635.5,958.38,729.18
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,975.6,741.28
2016,1,7,13,45,943.5,70.5,3.2,21.0,608.0,985.95,748.9
2016,1,7,14,0,939.0,69.0,3.2,21.0,590.0,992.47,754.15
2016,1,7,14,15,929.5,67.5,3.1,20.5,564.0,990.37,754.39
2016,1,7,14,30,920.0,66.0,3.0,20.0,538.0,984.45,752.25
2016,1,7,14,45,906.0,64.5,2.95,20.0,505.0,970.5,743.75
2016,1,7,15,0,892.0,63.0,2.9,20.0,472.0,953.02,732.97
2016,1,7,15,15,872.0,61.0,2.5,19.5,432.5,925.83,713.8
2016,1,7,15,30,852.0,59.0,2.1,19.0,393.0,895.7,692.17
2016,1,7,15,45,823.0,56.0,1.75,18.5,348.5,863.03,668.61
2016,1,7,16,0,794.0,53.0,1.4,18.0,304.0,817.99,635.44
2016,1,7,16,15,750.0,49.0,1.35,17.0,256.5,756.57,594.1
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,694.56,550.0
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.5,606.22,483.6
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,520.12,413.97
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.0,387.53,292.36
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,245.35,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,103.23,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.0,15.0,2.3,7.5,28.0,12.8,0.0
2016,1,8,8,0,314.0,30.0,2.4,8.0,56.0,25.02,14.38
2016,1,8,8,15,421.0,40.0,2.3,8.5,100.5,32.82,23.45
2016,1,8,8,30,528.0,50.0,2.2,9.0,145.0,40.58,30.97
2016,1,8,8,45,405.5,76.5,2.15,9.5,162.0,83.19,53.64
2016,1,8,9,0,283.0,103.0,2.1,10.0,179.0,117.49,83.27
2016,1,8,9,15,310.5,116.5,2.35,10.5,213.5,154.17,113.22
2016,1,8,9,30,338.0,130.0,2.6,11.0,248.0,194.16,147.56
2016,1,8,9,45,571.5,104.0,2.85,12.0,333.0,272.91,208.52
2016,1,8,10,0,805.0,78.0,3.1,13.0,418.0,370.65,287.33
2016,1,8,10,15,588.0,135.0,3.25,13.5,394.5,381.46,303.42
2016,1,8,10,30,371.0,192.0,3.4,14.0,371.0,356.2,287.08
2016,1,8,10,45,372.5,206.0,3.55,15.0,395.5,393.67,317.7
2016,1,8,11,0,374.0,220.0,3.7,16.0,420.0,430.94,347.11
2016,1,8,11,15,187.0,171.0,3.7,16.5,271.0,288.32,233.24
2016,1,8,11,30,0.0,122.0,3.7,17.0,122.0,102.54,79.47
2016,1,8,11,45,0.0,124.5,3.7,17.5,124.5,104.84,81.3
2016,1,8,12,0,0.0,127.0,3.7,18.0,127.0,107.17,82.97
2016,1,8,12,15,29.0,198.0,3.6,18.0,216.0,206.72,164.46
2016,1,8,12,30,58.0,269.0,3.5,18.0,305.0,308.1,245.38
2016,1,8,12,45,29.0,160.0,3.45,18.5,178.0,172.72,136.65
2016,1,8,13,0,0.0,51.0,3.4,19.0,51.0,42.3,29.39
2016,1,8,13,15,325.5,106.5,3.25,19.0,297.5,434.45,353.84
2016,1,8,13,30,651.0,162.0,3.1,19.0,544.0,821.53,642.68
2016,1,8,13,45,470.0,205.0,3.0,19.5,477.0,704.88,552.1
2016,1,8,14,0,289.0,248.0,2.9,20.0,410.0,572.36,450.34
2016,1,8,14,15,294.0,235.0,2.7,20.0,393.5,568.41,448.68
2016,1,8,14,30,299.0,222.0,2.5,20.0,377.0,563.03,445.23
2016,1,8,14,45,573.0,151.0,2.3,20.0,423.5,765.4,598.84
2016,1,8,15,0,847.0,80.0,2.1,20.0,470.0,944.08,721.28
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.5,914.54,698.07
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,881.98,674.48
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,841.18,645.21
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,798.05,613.42
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,733.27,570.21
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,667.88,524.35
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,589.31,465.35
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,505.77,398.33
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,285.55,216.14
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,44.07,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.5,6.05,4.5,29.0,12.38,0.0
2016,1,9,8,0,348.0,29.0,6.4,5.0,58.0,24.19,13.88
2016,1,9,8,15,455.5,38.5,6.55,5.0,103.5,31.64,22.71
2016,1,9,8,30,563.0,48.0,6.7,5.0,149.0,39.07,30.06
2016,1,9,8,45,632.5,53.5,6.85,5.5,198.5,78.53,43.62
2016,1,9,9,0,702.0,59.0,7.0,6.0,248.0,136.23,82.28
2016,1,9,9,15,742.5,63.5,7.0,6.0,295.0,193.09,130.02
2016,1,9,9,30,783.0,68.0,7.0,6.0,342.0,254.45,186.15
2016,1,9,9,45,814.0,70.5,7.05,6.5,386.0,315.3,243.51
2016,1,9,10,0,845.0,73.0,7.1,7.0,430.0,378.84,303.08
2016,1,9,10,15,864.0,75.0,7.1,7.0,467.5,439.31,359.92
2016,1,9,10,30,883.0,77.0,7.1,7.0,505.0,500.48,416.11
2016,1,9,10,45,517.5,162.0,7.1,7.5,417.0,436.53,366.27
2016,1,9,11,0,152.0,247.0,7.1,8.0,329.0,319.45,267.2
2016,1,9,11,15,538.5,165.5,7.05,8.0,471.0,513.43,433.29
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,717.62,604.17
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.5,764.41,640.37
2016,1,9,12,0,934.0,87.0,6.9,9.0,644.0,808.89,673.33
2016,1,9,12,15,936.0,87.0,6.85,9.0,651.0,847.22,702.5
2016,1,9,12,30,938.0,87.0,6.8,9.0,658.0,882.64,729.34
2016,1,9,12,45,629.0,178.5,6.75,9.5,560.5,762.25,633.37
2016,1,9,13,0,320.0,270.0,6.7,10.0,463.0,585.42,485.84
2016,1,9,13,15,624.0,178.5,6.65,10.0,548.5,797.67,661.81
2016,1,9,13,30,928.0,87.0,6.6,10.0,634.0,975.7,797.79
2016,1,9,13,45,652.5,159.0,6.55,10.0,538.0,833.37,688.66
2016,1,9,14,0,377.0,231.0,6.5,10.0,442.0,635.53,529.79
2016,1,9,14,15,430.5,207.5,6.45,9.5,438.0,686.41,573.99
2016,1,9,14,30,484.0,184.0,6.4,9.0,434.0,716.26,601.24
2016,1,9,14,45,391.5,188.5,6.4,9.0,383.0,614.3,519.19
2016,1,9,15,0,299.0,193.0,6.4,9.0,332.0,534.33,453.2
2016,1,9,15,15,208.0,182.0,6.25,8.5,275.0,415.43,354.88
2016,1,9,15,30,117.0,171.0,6.1,8.0,218.0,318.83,272.38
2016,1,9,15,45,109.5,153.5,6.0,8.0,193.5,292.54,250.66
2016,1,9,16,0,102.0,136.0,5.9,8.0,169.0,266.14,228.36
2016,1,9,16,15,94.5,115.5,5.55,7.5,142.5,234.9,201.82
2016,1,9,16,30,87.0,95.0,5.2,7.0,116.0,203.33,174.33
2016,1,9,16,45,73.0,74.5,4.9,6.5,89.5,165.95,140.86
2016,1,9,17,0,59.0,54.0,4.6,6.0,63.0,128.18,106.3
2016,1,9,17,15,29.5,35.0,4.35,5.5,39.5,67.72,50.62
2016,1,9,17,30,0.0,16.0,4.1,5.0,16.0,13.46,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.5,8.0,6.83,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.0,12.38,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,60.0,24.25,14.33
2016,1,10,8,15,481.0,38.5,3.1,0.5,107.0,31.74,23.28
2016,1,10,8,30,587.0,48.0,3.2,1.0,154.0,39.19,30.71
2016,1,10,8,45,651.0,54.5,3.3,1.5,203.5,79.07,44.68
2016,1,10,9,0,715.0,61.0,3.4,2.0,253.0,138.17,84.54
2016,1,10,9,15,755.0,65.5,3.35,2.5,301.0,195.74,132.71
2016,1,10,9,30,795.0,70.0,3.3,3.0,349.0,257.76,189.01
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.0,318.96,246.36
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,382.53,305.27
2016,1,10,10,15,870.0,78.5,3.05,4.5,475.0,443.96,361.04
2016,1,10,10,30,889.0,81.0,2.9,5.0,513.0,506.1,415.51
2016,1,10,10,45,902.5,83.0,2.8,5.5,544.0,565.28,465.8
2016,1,10,11,0,916.0,85.0,2.7,6.0,575.0,620.99,511.58
2016,1,10,11,15,924.5,86.0,2.55,6.0,599.0,673.94,554.31
2016,1,10,11,30,933.0,87.0,2.4,6.0,623.0,725.34,594.43
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.5,771.75,628.09
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,815.68,657.65
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,854.9,684.49
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,891.22,708.93
2016,1,10,12,45,941.0,91.5,1.9,7.5,664.0,920.78,727.02
2016,1,10,13,0,940.0,91.0,1.8,8.0,662.0,946.94,742.56
2016,1,10,13,15,936.0,90.5,1.7,8.0,652.0,966.88,755.04
2016,1,10,13,30,932.0,90.0,1.6,8.0,642.0,983.14,765.01
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.5,991.57,769.12
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,1006.89,778.13
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,1003.42,778.08
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,996.08,775.82
2016,1,10,14,45,878.0,83.5,1.5,8.0,516.5,981.42,767.32
2016,1,10,15,0,864.0,81.0,1.5,8.0,483.0,963.15,756.48
2016,1,10,15,15,842.0,78.0,1.45,7.5,443.0,933.13,738.0
2016,1,10,15,30,820.0,75.0,1.4,7.0,403.0,900.02,717.2
2016,1,10,15,45,788.0,71.5,1.4,7.0,358.0,854.18,686.26
2016,1,10,16,0,756.0,68.0,1.4,7.0,313.0,806.12,652.88
2016,1,10,16,15,709.5,62.5,1.25,6.5,264.5,741.0,604.82
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,683.84,560.79
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,592.53,488.45
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,503.97,414.33
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,288.73,230.9
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,53.2,1.64
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.5,1.1,0.5,21.0,13.23,0.0
2016,1,11,8,0,138.0,31.0,1.2,1.0,42.0,23.86,14.0
2016,1,11,8,15,185.0,49.5,1.25,1.5,76.0,38.06,28.96
2016,1,11,8,30,232.0,68.0,1.3,2.0,110.0,51.53,41.98
2016,1,11,8,45,260.5,85.5,1.4,3.0,145.5,79.69,57.18
2016,1,11,9,0,289.0,103.0,1.5,4.0,181.0,116.19,83.86
2016,1,11,9,15,316.5,116.5,1.5,4.5,216.0,153.14,114.31
2016,1,11,9,30,344.0,130.0,1.5,5.0,251.0,193.41,149.3
2016,1,11,9,45,262.0,157.5,1.55,6.0,256.0,216.42,173.25
2016,1,11,10,0,180.0,185.0,1.6,7.0,261.0,225.73,184.01
2016,1,11,10,15,511.5,137.0,1.55,7.0,380.0,344.55,279.34
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,491.33,397.18
2016,1,11,10,45,854.5,91.5,1.5,7.5,529.0,547.76,443.38
2016,1,11,11,0,866.0,94.0,1.5,8.0,559.0,603.62,488.17
2016,1,11,11,15,875.0,95.5,1.45,8.5,582.5,656.07,528.5
2016,1,11,11,30,884.0,97.0,1.4,9.0,606.0,707.17,566.41
2016,1,11,11,45,509.5,191.0,1.4,9.5,486.0,574.33,462.4
2016,1,11,12,0,135.0,285.0,1.4,10.0,366.0,386.06,311.44
2016,1,11,12,15,171.0,288.0,1.4,10.0,391.5,426.82,345.42
2016,1,11,12,30,207.0,291.0,1.4,10.0,417.0,469.78,379.31
2016,1,11,12,45,235.5,286.5,1.45,10.5,430.0,499.84,402.53
2016,1,11,13,0,264.0,282.0,1.5,11.0,443.0,548.72,439.6
2016,1,11,13,15,357.5,256.5,1.5,11.0,471.0,615.83,492.46
2016,1,11,13,30,451.0,231.0,1.5,11.0,499.0,703.91,559.22
2016,1,11,13,45,258.5,240.5,1.5,11.0,393.0,525.83,422.75
2016,1,11,14,0,66.0,250.0,1.5,11.0,287.0,320.36,259.54
2016,1,11,14,15,94.5,244.5,1.45,11.0,295.5,346.2,282.61
2016,1,11,14,30,123.0,239.0,1.4,11.0,304.0,392.89,320.51
2016,1,11,14,45,200.5,219.0,1.4,11.5,316.5,447.61,365.78
2016,1,11,15,0,278.0,199.0,1.4,12.0,329.0,521.74,424.75
