Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,530.0,139.5,1.3,11.5,362.0,710.09,571.97
2016,1,11,15,30,782.0,80.0,1.2,11.0,395.0,871.26,686.76
2016,1,11,15,45,752.0,75.0,1.1,11.0,351.0,826.0,652.49
2016,1,11,16,0,722.0,70.0,1.0,11.0,307.0,785.83,623.95
2016,1,11,16,15,675.0,64.5,0.95,10.5,259.5,721.73,578.7
2016,1,11,16,30,628.0,59.0,0.9,10.0,212.0,657.41,531.35
2016,1,11,16,45,558.0,51.0,0.85,9.5,164.5,571.08,464.51
2016,1,11,17,0,488.0,43.0,0.8,9.0,117.0,487.32,395.75
2016,1,11,17,15,363.0,31.5,0.85,8.5,75.0,361.82,286.2
2016,1,11,17,30,238.0,20.0,0.9,8.0,33.0,227.97,54.95
2016,1,11,17,45,119.0,10.0,0.95,7.5,16.5,88.87,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,3.15,3.0,30.5,11.52,0.0
2016,1,12,8,0,401.0,27.0,3.5,4.0,61.0,22.51,12.69
2016,1,12,8,15,505.0,35.5,3.35,4.5,107.5,29.23,20.65
2016,1,12,8,30,609.0,44.0,3.2,5.0,154.0,39.15,30.19
2016,1,12,8,45,670.5,49.5,3.05,6.0,203.5,76.18,41.83
2016,1,12,9,0,732.0,55.0,2.9,7.0,253.0,131.97,77.09
2016,1,12,9,15,770.5,59.0,2.7,8.0,301.0,189.79,124.04
2016,1,12,9,30,809.0,63.0,2.5,9.0,349.0,251.84,178.78
2016,1,12,9,45,836.0,66.0,2.35,10.0,392.5,313.51,234.69
2016,1,12,10,0,863.0,69.0,2.2,11.0,436.0,377.43,291.61
2016,1,12,10,15,881.0,71.0,2.05,12.0,474.0,438.23,344.44
2016,1,12,10,30,899.0,73.0,1.9,13.0,512.0,499.26,395.24
2016,1,12,10,45,912.0,74.5,1.8,14.0,543.0,557.43,441.81
2016,1,12,11,0,925.0,76.0,1.7,15.0,574.0,615.02,485.82
2016,1,12,11,15,933.5,77.5,1.6,15.0,598.0,668.97,527.13
2016,1,12,11,30,942.0,79.0,1.5,15.0,622.0,721.37,565.86
2016,1,12,11,45,948.0,79.0,1.4,15.5,638.0,768.58,597.62
2016,1,12,12,0,954.0,79.0,1.3,16.0,654.0,813.51,625.68
2016,1,12,12,15,956.5,79.0,1.25,16.0,661.0,853.19,651.38
2016,1,12,12,30,959.0,79.0,1.2,16.0,668.0,889.92,674.85
2016,1,12,12,45,958.5,79.0,1.15,16.0,666.5,920.99,694.35
2016,1,12,13,0,958.0,79.0,1.1,16.0,665.0,948.66,711.53
2016,1,12,13,15,954.5,78.5,1.05,16.0,655.0,969.48,724.21
2016,1,12,13,30,951.0,78.0,1.0,16.0,645.0,986.56,734.58
2016,1,12,13,45,945.0,77.0,1.0,16.0,627.0,996.88,741.7
2016,1,12,14,0,939.0,76.0,1.0,16.0,609.0,1003.32,746.6
2016,1,12,14,15,929.5,75.0,0.9,16.0,583.0,1002.54,744.98
2016,1,12,14,30,920.0,74.0,0.8,16.0,557.0,997.94,741.09
2016,1,12,14,45,904.5,72.5,0.75,16.0,523.5,983.15,731.88
2016,1,12,15,0,889.0,71.0,0.7,16.0,490.0,964.81,720.61
2016,1,12,15,15,868.5,68.5,0.55,15.5,450.5,947.49,709.17
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,916.34,688.53
2016,1,12,15,45,819.5,63.0,0.3,15.0,366.0,874.18,660.42
2016,1,12,16,0,791.0,60.0,0.2,15.0,321.0,829.73,630.44
2016,1,12,16,15,748.0,55.5,0.3,14.5,272.5,768.47,592.39
2016,1,12,16,30,705.0,51.0,0.4,14.0,224.0,706.38,551.47
2016,1,12,16,45,636.0,44.5,0.55,13.5,175.0,619.93,490.16
2016,1,12,17,0,567.0,38.0,0.7,13.0,126.0,535.33,425.15
2016,1,12,17,15,443.5,29.0,0.8,12.0,82.0,409.85,319.7
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,288.77,99.62
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,116.76,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,30.0,11.52,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,60.0,22.44,12.56
2016,1,13,8,15,483.5,36.5,2.8,6.5,106.5,29.99,21.16
2016,1,13,8,30,588.0,46.0,2.7,7.0,153.0,37.49,28.45
2016,1,13,8,45,649.5,52.0,2.65,8.0,202.0,76.08,42.53
2016,1,13,9,0,711.0,58.0,2.6,9.0,251.0,130.98,76.69
2016,1,13,9,15,750.0,62.5,2.8,10.0,298.5,188.08,122.53
2016,1,13,9,30,789.0,67.0,3.0,11.0,346.0,249.53,176.37
2016,1,13,9,45,816.0,70.0,3.2,12.0,389.5,310.13,231.28
2016,1,13,10,0,843.0,73.0,3.4,13.0,433.0,373.0,287.65
2016,1,13,10,15,861.5,75.5,3.5,13.5,471.0,433.89,341.81
2016,1,13,10,30,880.0,78.0,3.6,14.0,509.0,495.48,394.99
2016,1,13,10,45,892.5,80.0,3.7,14.5,540.0,551.87,442.57
2016,1,13,11,0,905.0,82.0,3.8,15.0,571.0,608.87,489.14
2016,1,13,11,15,913.5,83.5,3.8,15.0,595.0,662.04,532.13
2016,1,13,11,30,922.0,85.0,3.8,15.0,619.0,713.72,572.91
2016,1,13,11,45,927.5,85.5,3.85,15.5,634.5,760.47,607.6
2016,1,13,12,0,933.0,86.0,3.9,16.0,650.0,804.98,638.58
2016,1,13,12,15,935.5,86.5,3.9,16.0,657.5,844.66,666.79
2016,1,13,12,30,938.0,87.0,3.9,16.0,665.0,881.5,692.85
2016,1,13,12,45,938.0,86.5,3.9,16.5,664.0,912.04,713.03
2016,1,13,13,0,938.0,86.0,3.9,17.0,663.0,939.25,730.84
2016,1,13,13,15,934.5,85.5,3.85,17.0,653.0,959.85,745.13
2016,1,13,13,30,931.0,85.0,3.8,17.0,643.0,976.77,757.0
2016,1,13,13,45,924.5,84.0,3.8,17.0,625.0,986.55,764.39
2016,1,13,14,0,918.0,83.0,3.8,17.0,607.0,992.51,769.36
2016,1,13,14,15,908.0,82.0,3.75,17.0,581.0,991.31,769.23
2016,1,13,14,30,898.0,81.0,3.7,17.0,555.0,986.37,766.71
2016,1,13,14,45,883.5,79.0,3.65,17.0,522.0,982.96,765.46
2016,1,13,15,0,869.0,77.0,3.6,17.0,489.0,965.06,754.15
2016,1,13,15,15,848.0,74.0,3.35,16.5,449.5,936.15,735.17
2016,1,13,15,30,827.0,71.0,3.1,16.0,410.0,904.13,713.83
2016,1,13,15,45,796.5,68.0,2.85,15.5,365.0,860.43,683.67
2016,1,13,16,0,766.0,65.0,2.6,15.0,320.0,814.48,651.2
2016,1,13,16,15,722.0,60.0,2.4,14.0,272.0,752.13,606.95
2016,1,13,16,30,678.0,55.0,2.2,13.0,224.0,688.97,560.11
2016,1,13,16,45,608.5,48.5,2.0,12.0,175.0,611.01,499.19
2016,1,13,17,0,539.0,42.0,1.8,11.0,126.0,528.07,430.69
2016,1,13,17,15,417.5,31.5,1.85,10.5,82.5,404.1,322.81
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,274.64,119.85
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,109.28,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.5,16.0,2.75,8.0,27.5,13.66,0.0
2016,1,14,8,0,273.0,32.0,3.1,9.0,55.0,26.7,15.83
2016,1,14,8,15,378.0,43.5,3.05,9.5,99.0,35.68,25.89
2016,1,14,8,30,483.0,55.0,3.0,10.0,143.0,44.54,34.39
2016,1,14,8,45,553.5,62.5,3.0,11.0,191.5,75.94,44.98
2016,1,14,9,0,624.0,70.0,3.0,12.0,240.0,127.64,76.88
2016,1,14,9,15,584.5,84.5,3.25,12.5,266.5,175.27,117.93
2016,1,14,9,30,545.0,99.0,3.5,13.0,293.0,218.01,158.2
2016,1,14,9,45,537.0,115.5,3.8,14.0,326.0,263.05,199.39
2016,1,14,10,0,529.0,132.0,4.1,15.0,359.0,310.24,241.65
2016,1,14,10,15,672.0,113.0,4.15,15.5,426.5,390.16,307.55
2016,1,14,10,30,815.0,94.0,4.2,16.0,494.0,479.98,381.21
2016,1,14,10,45,831.0,95.5,4.3,16.5,525.0,536.58,428.57
2016,1,14,11,0,847.0,97.0,4.4,17.0,556.0,593.13,474.66
2016,1,14,11,15,490.5,185.5,4.4,17.0,454.0,499.8,401.77
2016,1,14,11,30,134.0,274.0,4.4,17.0,352.0,353.61,283.27
2016,1,14,11,45,343.5,238.0,4.45,17.5,444.5,488.44,392.75
2016,1,14,12,0,553.0,202.0,4.5,18.0,537.0,642.31,512.89
2016,1,14,12,15,547.0,208.5,4.55,18.0,543.0,670.08,533.56
2016,1,14,12,30,541.0,215.0,4.6,18.0,549.0,695.7,553.08
2016,1,14,12,45,480.5,234.0,4.65,18.5,530.5,685.43,543.54
2016,1,14,13,0,420.0,253.0,4.7,19.0,512.0,653.22,518.07
2016,1,14,13,15,642.0,178.5,4.7,19.0,568.0,814.02,642.31
2016,1,14,13,30,864.0,104.0,4.7,19.0,624.0,947.71,737.91
2016,1,14,13,45,859.0,102.0,4.75,19.0,606.5,957.39,744.9
2016,1,14,14,0,854.0,100.0,4.8,19.0,589.0,963.39,750.35
2016,1,14,14,15,598.5,161.5,4.75,19.0,497.0,804.21,636.24
2016,1,14,14,30,343.0,223.0,4.7,19.0,405.0,606.09,485.16
2016,1,14,14,45,575.0,156.5,4.7,19.0,440.0,775.99,619.49
2016,1,14,15,0,807.0,90.0,4.7,19.0,475.0,922.44,726.81
2016,1,14,15,15,785.0,86.5,4.5,18.5,436.5,892.48,705.7
2016,1,14,15,30,763.0,83.0,4.3,18.0,398.0,859.55,683.5
2016,1,14,15,45,732.5,79.0,4.1,18.0,354.5,822.54,657.12
2016,1,14,16,0,702.0,75.0,3.9,18.0,311.0,777.03,623.9
2016,1,14,16,15,656.0,69.0,3.55,17.0,264.0,713.5,577.79
2016,1,14,16,30,610.0,63.0,3.2,16.0,217.0,649.67,529.59
2016,1,14,16,45,541.0,55.0,2.85,15.5,169.5,564.37,461.36
2016,1,14,17,0,472.0,47.0,2.5,15.0,122.0,481.4,391.82
2016,1,14,17,15,355.0,35.0,2.5,14.5,80.0,361.05,287.87
2016,1,14,17,30,238.0,23.0,2.5,14.0,38.0,236.73,117.98
2016,1,14,17,45,119.0,11.5,2.55,13.5,19.0,90.63,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.5,10.67,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,65.0,22.73,12.82
2016,1,15,8,15,560.5,32.5,4.4,7.5,113.5,29.24,20.4
2016,1,15,8,30,664.0,40.0,4.3,8.0,162.0,35.8,26.79
2016,1,15,8,45,727.0,44.0,4.2,9.0,213.5,70.07,36.14
2016,1,15,9,0,790.0,48.0,4.1,10.0,265.0,127.99,70.76
2016,1,15,9,15,826.0,51.5,4.0,10.5,313.5,190.54,121.08
2016,1,15,9,30,862.0,55.0,3.9,11.0,362.0,254.4,177.63
2016,1,15,9,45,888.0,57.0,3.8,12.0,406.5,317.42,235.13
2016,1,15,10,0,914.0,59.0,3.7,13.0,451.0,382.41,293.69
2016,1,15,10,15,930.0,60.5,3.5,13.5,489.5,444.52,349.06
2016,1,15,10,30,946.0,62.0,3.3,14.0,528.0,506.86,402.67
2016,1,15,10,45,958.0,63.0,3.1,15.0,559.5,566.57,451.34
2016,1,15,11,0,970.0,64.0,2.9,16.0,591.0,625.51,497.2
2016,1,15,11,15,977.0,65.0,2.7,16.0,615.0,680.31,539.9
2016,1,15,11,30,984.0,66.0,2.5,16.0,639.0,733.32,579.71
2016,1,15,11,45,983.5,69.0,2.3,16.5,654.5,781.19,611.78
2016,1,15,12,0,983.0,72.0,2.1,17.0,670.0,826.24,640.0
2016,1,15,12,15,984.0,72.5,1.95,17.0,677.0,866.62,665.91
2016,1,15,12,30,985.0,73.0,1.8,17.0,684.0,903.89,689.21
2016,1,15,12,45,984.0,73.0,1.65,17.5,682.5,935.59,706.98
2016,1,15,13,0,983.0,73.0,1.5,18.0,681.0,963.76,722.02
2016,1,15,13,15,979.5,72.5,1.45,18.0,671.0,985.4,735.45
2016,1,15,13,30,976.0,72.0,1.4,18.0,661.0,1003.2,746.48
2016,1,15,13,45,967.5,72.0,1.35,18.0,642.5,1013.02,752.45
2016,1,15,14,0,959.0,72.0,1.3,18.0,624.0,1018.83,756.07
2016,1,15,14,15,949.5,70.5,1.35,18.0,597.5,1017.76,757.25
2016,1,15,14,30,940.0,69.0,1.4,18.0,571.0,1012.74,756.11
2016,1,15,14,45,923.5,68.5,1.45,18.0,537.0,998.44,749.06
2016,1,15,15,0,907.0,68.0,1.5,18.0,503.0,980.53,739.76
2016,1,15,15,15,887.5,65.5,1.35,17.5,463.5,953.58,722.69
2016,1,15,15,30,868.0,63.0,1.2,17.0,424.0,923.51,703.42
2016,1,15,15,45,838.0,60.5,1.1,17.0,378.5,890.83,681.59
2016,1,15,16,0,808.0,58.0,1.0,17.0,333.0,845.48,650.59
2016,1,15,16,15,766.0,54.0,0.9,16.5,284.0,785.44,609.67
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,724.5,566.4
2016,1,15,16,45,656.0,44.5,0.7,15.5,185.0,639.5,503.21
2016,1,15,17,0,588.0,39.0,0.6,15.0,135.0,556.12,437.64
2016,1,15,17,15,469.0,30.0,0.65,14.5,89.5,432.81,336.98
2016,1,15,17,30,350.0,21.0,0.7,14.0,44.0,308.53,169.26
2016,1,15,17,45,175.0,10.5,0.75,14.0,22.0,128.05,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,3.0,1.15,7.5,3.0,2.56,0.0
2016,1,16,8,0,0.0,6.0,1.2,8.0,6.0,4.92,0.0
2016,1,16,8,15,0.0,12.0,1.4,8.5,12.0,9.86,3.14
2016,1,16,8,30,0.0,18.0,1.6,9.0,18.0,14.81,7.78
2016,1,16,8,45,0.0,24.0,1.8,9.5,24.0,19.77,11.63
2016,1,16,9,0,0.0,30.0,2.0,10.0,30.0,24.74,15.99
2016,1,16,9,15,0.0,36.5,2.0,10.0,36.5,30.13,20.7
2016,1,16,9,30,0.0,43.0,2.0,10.0,43.0,35.53,25.37
2016,1,16,9,45,0.0,39.5,2.0,10.5,39.5,32.64,22.74
2016,1,16,10,0,0.0,36.0,2.0,11.0,36.0,29.75,20.13
2016,1,16,10,15,0.0,24.5,2.0,11.0,24.5,20.23,11.86
2016,1,16,10,30,0.0,13.0,2.0,11.0,13.0,10.73,3.62
2016,1,16,10,45,0.0,21.0,2.0,11.5,21.0,17.35,9.29
2016,1,16,11,0,0.0,29.0,2.0,12.0,29.0,23.99,14.91
2016,1,16,11,15,0.0,85.0,2.25,12.0,85.0,70.65,54.48
2016,1,16,11,30,0.0,141.0,2.5,12.0,141.0,119.03,94.87
2016,1,16,11,45,74.5,217.0,2.75,12.5,262.5,251.19,204.79
2016,1,16,12,0,149.0,293.0,3.0,13.0,384.0,402.8,326.19
2016,1,16,12,15,529.0,194.5,3.5,13.5,523.0,640.79,518.34
2016,1,16,12,30,909.0,96.0,4.0,14.0,662.0,867.15,689.31
2016,1,16,12,45,922.5,91.0,4.55,14.5,665.0,903.78,716.39
2016,1,16,13,0,936.0,86.0,5.1,15.0,668.0,937.71,743.48
2016,1,16,13,15,934.0,85.5,5.3,15.0,659.0,959.95,761.11
2016,1,16,13,30,932.0,85.0,5.5,15.0,650.0,978.58,776.38
2016,1,16,13,45,925.0,84.5,5.75,15.0,632.5,988.81,786.12
2016,1,16,14,0,918.0,84.0,6.0,15.0,615.0,995.22,793.27
2016,1,16,14,15,467.0,141.5,6.15,14.5,411.5,644.39,530.44
2016,1,16,14,30,16.0,199.0,6.3,14.0,208.0,198.76,161.03
2016,1,16,14,45,424.0,144.0,6.5,14.0,349.5,614.34,512.51
2016,1,16,15,0,832.0,89.0,6.7,14.0,491.0,947.01,771.77
2016,1,16,15,15,416.0,89.5,6.85,13.0,290.5,549.38,463.0
2016,1,16,15,30,0.0,90.0,7.0,12.0,90.0,76.41,59.85
2016,1,16,15,45,324.5,91.0,7.2,11.5,202.5,446.99,384.9
2016,1,16,16,0,649.0,92.0,7.4,11.0,315.0,751.84,636.91
2016,1,16,16,15,601.5,85.0,7.35,10.0,268.0,686.42,585.63
2016,1,16,16,30,554.0,78.0,7.3,9.0,221.0,620.49,533.07
2016,1,16,16,45,468.0,69.5,7.25,8.5,172.5,520.6,448.68
2016,1,16,17,0,382.0,61.0,7.2,8.0,124.0,427.32,366.63
2016,1,16,17,15,274.5,45.0,6.9,7.0,82.0,313.76,262.67
2016,1,16,17,30,167.0,29.0,6.6,6.0,40.0,198.53,123.42
2016,1,16,17,45,83.5,14.5,6.3,5.5,20.0,69.33,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.5,13.0,0.7,1.5,31.5,11.1,0.0
2016,1,17,8,0,419.0,26.0,0.7,2.0,63.0,23.56,14.09
2016,1,17,8,15,520.0,34.5,0.85,3.0,110.5,30.9,22.43
2016,1,17,8,30,621.0,43.0,1.0,4.0,158.0,38.23,29.56
2016,1,17,8,45,679.0,48.5,1.2,5.0,207.5,69.4,38.55
2016,1,17,9,0,737.0,54.0,1.4,6.0,257.0,125.13,71.83
2016,1,17,9,15,774.0,58.0,1.5,6.5,305.0,183.02,118.11
2016,1,17,9,30,811.0,62.0,1.6,7.0,353.0,245.0,172.88
2016,1,17,9,45,832.0,66.0,1.7,7.5,396.0,306.2,229.22
2016,1,17,10,0,853.0,70.0,1.8,8.0,439.0,369.02,286.54
2016,1,17,10,15,870.5,72.0,1.9,8.5,477.0,429.8,341.03
2016,1,17,10,30,888.0,74.0,2.0,9.0,515.0,490.22,393.63
2016,1,17,10,45,895.5,77.5,2.1,9.5,545.5,547.43,442.07
2016,1,17,11,0,903.0,81.0,2.2,10.0,576.0,603.6,488.11
2016,1,17,11,15,911.0,82.5,2.25,10.0,600.0,656.75,531.19
2016,1,17,11,30,919.0,84.0,2.3,10.0,624.0,708.37,572.03
2016,1,17,11,45,920.5,86.5,2.35,10.5,639.0,754.7,606.41
2016,1,17,12,0,922.0,89.0,2.4,11.0,654.0,798.53,636.81
2016,1,17,12,15,924.0,89.0,2.45,11.0,661.5,837.36,664.52
2016,1,17,12,30,926.0,89.0,2.5,11.0,669.0,873.32,690.14
2016,1,17,12,45,923.0,90.0,2.55,11.5,667.5,903.1,710.07
2016,1,17,13,0,920.0,91.0,2.6,12.0,666.0,929.48,727.63
2016,1,17,13,15,916.0,90.5,2.7,12.0,656.0,949.72,742.77
2016,1,17,13,30,912.0,90.0,2.8,12.0,646.0,966.31,755.59
2016,1,17,13,45,904.0,89.5,2.9,12.0,628.0,975.46,763.4
2016,1,17,14,0,896.0,89.0,3.0,12.0,610.0,980.82,768.83
2016,1,17,14,15,886.0,87.5,3.05,12.0,584.5,990.21,776.89
2016,1,17,14,30,876.0,86.0,3.1,12.0,559.0,985.02,774.85
2016,1,17,14,45,772.5,101.5,3.15,12.0,500.5,905.92,720.34
2016,1,17,15,0,669.0,117.0,3.2,12.0,442.0,831.39,668.57
2016,1,17,15,15,537.0,135.0,3.05,11.5,383.0,713.45,582.8
2016,1,17,15,30,405.0,153.0,2.9,11.0,324.0,607.19,502.02
2016,1,17,15,45,383.0,141.5,2.75,11.0,289.5,568.93,473.23
2016,1,17,16,0,361.0,130.0,2.6,11.0,255.0,529.76,442.71
2016,1,17,16,15,343.5,112.5,2.25,10.0,218.0,486.37,409.25
2016,1,17,16,30,326.0,95.0,1.9,9.0,181.0,442.22,373.92
2016,1,17,16,45,291.0,78.0,1.6,8.5,143.0,383.69,324.48
2016,1,17,17,0,256.0,61.0,1.3,8.0,105.0,326.33,274.11
2016,1,17,17,15,196.0,43.5,1.3,7.5,70.5,250.84,206.19
2016,1,17,17,30,136.0,26.0,1.3,7.0,36.0,171.41,111.05
2016,1,17,17,45,68.0,13.0,1.35,7.0,18.0,57.57,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.5,15.5,2.2,2.0,30.0,13.23,0.0
2016,1,18,8,0,335.0,31.0,2.5,3.0,60.0,25.83,15.94
2016,1,18,8,15,440.0,41.0,2.45,3.5,106.5,33.61,24.78
2016,1,18,8,30,545.0,51.0,2.4,4.0,153.0,41.34,32.37
2016,1,18,8,45,608.5,58.5,2.4,5.0,202.5,70.56,41.81
2016,1,18,9,0,672.0,66.0,2.4,6.0,252.0,124.66,74.46
2016,1,18,9,15,713.5,71.0,2.35,6.5,300.0,180.76,119.09
2016,1,18,9,30,755.0,76.0,2.3,7.0,348.0,243.93,174.46
2016,1,18,9,45,783.0,80.0,2.3,7.5,392.0,304.04,229.37
2016,1,18,10,0,811.0,84.0,2.3,8.0,436.0,366.68,286.13
2016,1,18,10,15,831.5,86.5,2.2,8.5,474.5,427.1,339.82
2016,1,18,10,30,852.0,89.0,2.1,9.0,513.0,488.53,392.52
2016,1,18,10,45,867.0,91.0,2.05,9.5,545.5,547.35,441.46
2016,1,18,11,0,882.0,93.0,2.0,10.0,578.0,605.96,488.45
2016,1,18,11,15,892.0,94.5,1.95,10.5,602.5,660.49,530.68
2016,1,18,11,30,902.0,96.0,1.9,11.0,627.0,713.75,570.52
2016,1,18,11,45,914.0,94.5,1.85,11.5,645.0,758.15,602.79
2016,1,18,12,0,926.0,93.0,1.8,12.0,663.0,805.56,634.36
2016,1,18,12,15,928.5,93.5,1.7,12.0,671.0,845.67,660.84
2016,1,18,12,30,931.0,94.0,1.6,12.0,679.0,882.94,685.01
2016,1,18,12,45,933.0,93.0,1.55,12.5,679.0,915.12,704.74
2016,1,18,13,0,935.0,92.0,1.5,13.0,679.0,944.07,722.14
2016,1,18,13,15,932.0,91.5,1.35,13.0,669.5,965.7,734.29
2016,1,18,13,30,929.0,91.0,1.2,13.0,660.0,983.68,743.85
2016,1,18,13,45,923.5,90.0,1.1,13.5,642.5,994.98,748.47
2016,1,18,14,0,918.0,89.0,1.0,14.0,625.0,1002.48,750.69
2016,1,18,14,15,908.0,87.5,0.9,14.0,599.5,1001.2,748.69
2016,1,18,14,30,898.0,86.0,0.8,14.0,574.0,1007.16,751.6
2016,1,18,14,45,887.0,83.0,0.75,14.0,541.5,995.42,744.16
2016,1,18,15,0,876.0,80.0,0.7,14.0,509.0,979.96,734.7
2016,1,18,15,15,856.0,77.0,0.7,14.0,469.0,952.25,718.4
2016,1,18,15,30,836.0,74.0,0.7,14.0,429.0,921.32,699.98
2016,1,18,15,45,807.0,71.0,0.75,14.0,384.0,878.99,674.52
2016,1,18,16,0,778.0,68.0,0.8,14.0,339.0,834.28,646.68
2016,1,18,16,15,736.0,63.0,0.8,13.0,290.5,773.37,607.64
2016,1,18,16,30,694.0,58.0,0.8,12.0,242.0,711.45,565.83
2016,1,18,16,45,627.5,51.5,0.85,11.0,192.0,634.97,510.94
2016,1,18,17,0,561.0,45.0,0.9,10.0,142.0,553.26,447.91
2016,1,18,17,15,447.5,35.0,1.0,9.5,96.0,433.99,349.5
2016,1,18,17,30,334.0,25.0,1.1,9.0,50.0,317.39,215.1
2016,1,18,17,45,167.0,12.5,1.25,8.5,25.0,125.02,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,122.0,17.5,3.3,6.5,28.5,13.66,0.0
2016,1,19,8,0,244.0,35.0,3.4,7.0,57.0,27.15,16.81
2016,1,19,8,15,348.0,48.0,3.5,7.0,101.5,37.03,27.46
2016,1,19,8,30,452.0,61.0,3.6,7.0,146.0,49.39,39.26
2016,1,19,8,45,517.0,70.5,3.75,7.5,194.0,75.94,48.7
2016,1,19,9,0,582.0,80.0,3.9,8.0,242.0,126.22,79.31
2016,1,19,9,15,626.5,86.5,4.1,8.5,289.0,178.72,120.64
2016,1,19,9,30,671.0,93.0,4.3,9.0,336.0,236.5,170.88
2016,1,19,9,45,705.5,96.5,4.55,10.0,379.5,293.77,222.52
2016,1,19,10,0,740.0,100.0,4.8,11.0,423.0,354.43,277.03
2016,1,19,10,15,761.0,103.5,5.15,11.5,460.5,412.73,329.76
2016,1,19,10,30,782.0,107.0,5.5,12.0,498.0,472.27,382.42
2016,1,19,10,45,613.0,159.0,5.9,13.0,477.0,480.33,391.73
2016,1,19,11,0,444.0,211.0,6.3,14.0,456.0,464.73,379.65
2016,1,19,11,15,434.0,227.0,6.35,14.5,475.0,500.99,409.0
2016,1,19,11,30,424.0,243.0,6.4,15.0,494.0,524.99,428.04
2016,1,19,11,45,639.0,178.5,6.5,16.0,568.0,655.99,533.06
2016,1,19,12,0,854.0,114.0,6.6,17.0,642.0,780.06,629.84
2016,1,19,12,15,492.5,208.5,6.5,17.0,514.0,625.54,505.95
2016,1,19,12,30,131.0,303.0,6.4,17.0,386.0,416.77,334.87
2016,1,19,12,45,129.0,304.0,6.35,17.0,385.5,424.78,341.69
2016,1,19,13,0,127.0,305.0,6.3,17.0,385.0,432.36,347.72
2016,1,19,13,15,367.0,246.0,6.2,17.0,473.0,610.82,494.23
2016,1,19,13,30,607.0,187.0,6.1,17.0,561.0,807.83,649.22
2016,1,19,13,45,721.0,149.0,6.0,17.5,581.5,889.46,708.03
2016,1,19,14,0,835.0,111.0,5.9,18.0,602.0,960.55,758.46
2016,1,19,14,15,422.5,150.5,5.8,18.0,399.0,612.85,497.1
2016,1,19,14,30,10.0,190.0,5.7,18.0,196.0,182.56,144.96
2016,1,19,14,45,371.5,145.5,5.6,18.0,329.5,565.63,463.61
2016,1,19,15,0,733.0,101.0,5.5,18.0,463.0,874.64,700.15
2016,1,19,15,15,720.5,102.5,5.15,17.5,434.5,861.52,689.66
2016,1,19,15,30,708.0,104.0,4.8,17.0,406.0,845.27,678.5
2016,1,19,15,45,672.5,99.5,4.45,17.0,362.5,797.03,642.08
2016,1,19,16,0,637.0,95.0,4.1,17.0,319.0,746.94,604.35
2016,1,19,16,15,590.5,87.5,3.6,16.5,272.5,682.03,555.4
2016,1,19,16,30,544.0,80.0,3.1,16.0,226.0,616.65,504.6
2016,1,19,16,45,481.5,69.5,2.7,15.5,179.0,534.73,439.21
2016,1,19,17,0,419.0,59.0,2.3,15.0,132.0,454.43,372.39
2016,1,19,17,15,312.0,44.5,2.15,14.5,89.0,340.9,275.76
2016,1,19,17,30,205.0,30.0,2.0,14.0,46.0,232.17,160.87
2016,1,19,17,45,102.5,15.0,1.95,13.5,23.0,83.12,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,14.04,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,27.89,17.79
2016,1,20,8,15,342.0,49.5,2.6,4.5,102.5,38.11,28.76
2016,1,20,8,30,444.0,63.0,2.5,5.0,147.0,51.05,41.11
2016,1,20,8,45,515.5,71.5,2.45,5.5,195.5,75.77,49.4
2016,1,20,9,0,587.0,80.0,2.4,6.0,244.0,125.72,79.31
2016,1,20,9,15,407.0,114.5,2.25,6.5,238.0,161.93,116.76
2016,1,20,9,30,227.0,149.0,2.1,7.0,232.0,176.56,138.12
2016,1,20,9,45,123.0,157.0,1.95,7.5,203.0,168.57,135.95
2016,1,20,10,0,19.0,165.0,1.8,8.0,174.0,143.35,117.39
2016,1,20,10,15,67.0,196.0,1.55,8.5,229.5,194.81,159.6
2016,1,20,10,30,115.0,227.0,1.3,9.0,285.0,256.14,209.26
2016,1,20,10,45,112.0,243.5,1.05,10.0,303.0,272.33,221.19
2016,1,20,11,0,109.0,260.0,0.8,11.0,321.0,294.4,237.44
2016,1,20,11,15,83.5,261.0,0.8,11.5,309.0,287.62,231.3
2016,1,20,11,30,58.0,262.0,0.8,12.0,297.0,278.03,222.91
2016,1,20,11,45,76.5,276.5,0.8,12.5,323.5,310.61,248.42
2016,1,20,12,0,95.0,291.0,0.8,13.0,350.0,345.2,274.91
2016,1,20,12,15,58.0,266.0,1.2,13.5,302.5,296.46,236.65
2016,1,20,12,30,21.0,241.0,1.6,14.0,255.0,230.12,183.59
2016,1,20,12,45,28.0,251.5,2.0,14.5,269.5,248.22,198.5
2016,1,20,13,0,35.0,262.0,2.4,15.0,284.0,285.09,227.88
2016,1,20,13,15,43.5,266.5,2.6,15.0,293.5,301.56,241.39
2016,1,20,13,30,52.0,271.0,2.8,15.0,303.0,318.79,255.62
2016,1,20,13,45,63.0,269.0,3.05,15.5,307.0,331.51,266.05
2016,1,20,14,0,74.0,267.0,3.3,16.0,311.0,344.71,276.91
2016,1,20,14,15,203.0,251.0,3.35,15.5,364.0,476.31,385.25
2016,1,20,14,30,332.0,235.0,3.4,15.0,417.0,609.7,491.95
2016,1,20,14,45,265.0,229.0,3.45,15.0,369.5,542.02,438.91
2016,1,20,15,0,198.0,223.0,3.5,15.0,322.0,452.63,369.28
2016,1,20,15,15,443.5,166.5,3.35,14.5,364.5,663.42,540.75
2016,1,20,15,30,689.0,110.0,3.2,14.0,407.0,835.23,671.08
2016,1,20,15,45,645.5,107.0,3.1,14.0,362.5,781.36,630.83
2016,1,20,16,0,602.0,104.0,3.0,14.0,318.0,725.69,590.29
2016,1,20,16,15,554.5,95.5,2.7,13.5,271.5,659.22,540.5
2016,1,20,16,30,507.0,87.0,2.4,13.0,225.0,589.35,486.49
2016,1,20,16,45,432.0,76.5,2.15,13.0,177.5,500.28,414.68
2016,1,20,17,0,357.0,66.0,1.9,13.0,130.0,415.09,343.07
2016,1,20,17,15,258.0,49.5,1.75,12.5,88.0,307.44,250.42
2016,1,20,17,30,159.0,33.0,1.6,12.0,46.0,205.83,147.08
2016,1,20,17,45,79.5,16.5,1.45,11.5,23.0,68.73,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,160.5,15.5,3.75,10.5,30.5,12.69,0.0
2016,1,21,8,0,321.0,31.0,4.1,11.0,61.0,25.69,15.5
2016,1,21,8,15,426.0,42.0,4.45,11.0,107.5,34.32,24.64
2016,1,21,8,30,531.0,53.0,4.8,11.0,154.0,42.84,32.79
2016,1,21,8,45,603.0,59.0,5.15,11.5,204.5,67.54,39.73
2016,1,21,9,0,675.0,65.0,5.5,12.0,255.0,120.78,69.91
2016,1,21,9,15,716.5,70.0,5.9,12.0,303.5,177.07,113.84
2016,1,21,9,30,758.0,75.0,6.3,12.0,352.0,240.53,169.32
2016,1,21,9,45,786.0,78.5,6.7,12.0,396.5,300.49,224.76
2016,1,21,10,0,814.0,82.0,7.1,12.0,441.0,362.98,282.82
2016,1,21,10,15,833.5,85.0,7.4,12.0,479.5,423.82,339.14
2016,1,21,10,30,853.0,88.0,7.7,12.0,518.0,485.59,395.23
2016,1,21,10,45,858.5,93.5,8.0,12.5,548.5,543.28,446.06
2016,1,21,11,0,864.0,99.0,8.3,13.0,579.0,599.89,494.66
2016,1,21,11,15,872.0,100.5,8.4,13.0,603.0,652.7,539.81
2016,1,21,11,30,880.0,102.0,8.5,13.0,627.0,704.1,582.96
2016,1,21,11,45,579.5,195.0,8.65,13.0,544.5,623.56,515.96
2016,1,21,12,0,279.0,288.0,8.8,13.0,462.0,506.82,417.41
2016,1,21,12,15,587.0,196.0,8.75,13.0,568.0,686.86,568.62
2016,1,21,12,30,895.0,104.0,8.7,13.0,674.0,872.36,716.24
2016,1,21,12,45,895.5,103.0,8.65,13.5,673.5,903.29,737.89
2016,1,21,13,0,896.0,102.0,8.6,14.0,673.0,930.96,757.48
2016,1,21,13,15,648.0,181.0,8.35,14.0,591.0,822.98,673.98
2016,1,21,13,30,400.0,260.0,8.1,14.0,509.0,669.32,549.03
2016,1,21,13,45,229.5,261.5,7.9,14.0,403.5,500.29,411.89
2016,1,21,14,0,59.0,263.0,7.7,14.0,298.0,324.99,265.47
2016,1,21,14,15,470.0,176.5,7.55,14.0,437.5,690.56,571.75
2016,1,21,14,30,881.0,90.0,7.4,14.0,577.0,997.92,808.92
2016,1,21,14,45,867.0,88.5,7.25,14.0,545.0,985.39,798.96
2016,1,21,15,0,853.0,87.0,7.1,14.0,513.0,969.2,787.78
2016,1,21,15,15,835.0,84.0,7.05,13.5,474.5,943.74,771.63
2016,1,21,15,30,817.0,81.0,7.0,13.0,436.0,915.04,752.89
2016,1,21,15,45,802.0,74.5,6.95,13.0,393.5,881.76,728.94
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,845.61,702.33
2016,1,21,16,15,748.5,63.5,6.5,12.0,302.0,788.25,659.52
2016,1,21,16,30,710.0,59.0,6.1,11.0,253.0,729.65,614.15
2016,1,21,16,45,663.5,51.0,5.75,10.5,204.0,659.43,556.31
2016,1,21,17,0,617.0,43.0,5.4,10.0,155.0,589.64,495.85
2016,1,21,17,15,508.0,34.5,5.05,9.5,107.0,472.09,392.6
2016,1,21,17,30,399.0,26.0,4.7,9.0,59.0,373.19,280.78
2016,1,21,17,45,199.5,13.0,4.35,8.5,29.5,148.5,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
