Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,5.0,3.1,12.0,5.0,4.27,0.0
2016,2,22,7,30,0.0,10.0,3.2,12.0,10.0,8.22,0.0
2016,2,22,7,45,0.0,22.0,3.35,12.5,22.0,18.13,10.14
2016,2,22,8,0,0.0,34.0,3.5,13.0,34.0,28.08,19.35
2016,2,22,8,15,0.0,47.5,3.45,13.5,47.5,39.3,29.58
2016,2,22,8,30,0.0,61.0,3.4,14.0,61.0,50.36,39.51
2016,2,22,8,45,0.0,75.0,3.35,14.5,75.0,61.52,49.34
2016,2,22,9,0,0.0,89.0,3.3,15.0,89.0,72.86,56.44
2016,2,22,9,15,0.0,90.0,3.1,15.5,90.0,74.2,57.28
2016,2,22,9,30,0.0,91.0,2.9,16.0,91.0,75.32,57.92
2016,2,22,9,45,0.0,97.5,2.75,17.0,97.5,80.77,62.02
2016,2,22,10,0,0.0,104.0,2.6,18.0,104.0,86.24,66.08
2016,2,22,10,15,8.5,163.5,2.4,18.0,169.0,138.46,108.38
2016,2,22,10,30,17.0,223.0,2.2,18.0,234.0,192.45,151.34
2016,2,22,10,45,15.0,227.5,2.05,18.5,237.5,197.35,154.53
2016,2,22,11,0,13.0,232.0,1.9,19.0,241.0,201.92,157.53
2016,2,22,11,15,67.0,290.0,1.75,19.0,338.0,294.82,230.31
2016,2,22,11,30,121.0,348.0,1.6,19.0,435.0,399.9,309.98
2016,2,22,11,45,125.0,358.0,1.45,19.5,449.5,423.28,325.78
2016,2,22,12,0,129.0,368.0,1.3,20.0,464.0,446.95,341.93
2016,2,22,12,15,182.5,371.5,1.1,20.0,509.0,504.61,383.96
2016,2,22,12,30,236.0,375.0,0.9,20.0,554.0,565.95,427.11
2016,2,22,12,45,324.0,352.5,0.75,20.5,598.5,650.62,485.31
2016,2,22,13,0,412.0,330.0,0.6,21.0,643.0,723.78,533.43
2016,2,22,13,15,626.0,235.0,0.55,21.0,703.5,866.69,630.9
2016,2,22,13,30,840.0,140.0,0.5,21.0,764.0,985.57,704.17
2016,2,22,13,45,831.5,140.0,0.45,21.5,746.5,996.03,706.72
2016,2,22,14,0,823.0,140.0,0.4,22.0,729.0,1002.59,708.76
2016,2,22,14,15,814.0,138.0,0.45,22.0,703.5,1002.6,710.72
2016,2,22,14,30,805.0,136.0,0.5,22.0,678.0,998.75,710.6
2016,2,22,14,45,781.5,137.5,0.6,22.0,643.0,988.53,707.9
2016,2,22,15,0,758.0,139.0,0.7,22.0,608.0,967.23,698.39
2016,2,22,15,15,739.0,135.5,0.8,21.5,568.0,941.13,687.13
2016,2,22,15,30,720.0,132.0,0.9,21.0,528.0,911.9,673.6
2016,2,22,15,45,693.5,127.0,1.05,21.0,482.5,870.67,651.27
2016,2,22,16,0,667.0,122.0,1.2,21.0,437.0,827.1,626.61
2016,2,22,16,15,632.0,115.0,1.2,20.5,387.5,771.24,591.78
2016,2,22,16,30,597.0,108.0,1.2,20.0,338.0,714.19,555.09
2016,2,22,16,45,550.5,98.5,1.3,20.0,286.5,643.5,507.01
2016,2,22,17,0,504.0,89.0,1.4,20.0,235.0,568.54,453.45
2016,2,22,17,15,433.5,77.0,1.45,19.0,184.0,479.77,387.64
2016,2,22,17,30,363.0,65.0,1.5,18.0,133.0,395.68,320.77
2016,2,22,17,45,261.5,48.0,1.6,17.5,88.0,287.8,230.2
2016,2,22,18,0,160.0,31.0,1.7,17.0,43.0,187.17,129.39
2016,2,22,18,15,80.0,15.5,2.0,16.5,21.5,62.71,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.5,13.0,5.45,12.0,22.5,11.1,0.0
2016,2,23,7,30,247.0,26.0,5.6,12.0,45.0,21.48,9.97
2016,2,23,7,45,389.0,36.0,5.75,12.5,94.5,29.3,19.88
2016,2,23,8,0,531.0,46.0,5.9,13.0,144.0,37.16,27.4
2016,2,23,8,15,265.5,50.0,6.2,13.0,99.0,37.38,27.91
2016,2,23,8,30,0.0,54.0,6.5,13.0,54.0,44.7,34.58
2016,2,23,8,45,0.0,57.0,6.8,13.5,57.0,47.19,36.72
2016,2,23,9,0,0.0,60.0,7.1,14.0,60.0,49.69,36.93
2016,2,23,9,15,0.0,95.0,7.3,14.0,95.0,78.14,60.98
2016,2,23,9,30,0.0,130.0,7.5,14.0,130.0,106.04,84.3
2016,2,23,9,45,0.0,143.0,7.7,14.0,143.0,117.1,93.29
2016,2,23,10,0,0.0,156.0,7.9,14.0,156.0,128.25,102.32
2016,2,23,10,15,181.5,210.0,8.1,14.0,322.5,250.0,200.51
2016,2,23,10,30,363.0,264.0,8.3,14.0,489.0,396.44,319.45
2016,2,23,10,45,181.5,211.5,8.55,14.0,324.0,283.69,229.98
2016,2,23,11,0,0.0,159.0,8.8,14.0,159.0,132.81,105.09
2016,2,23,11,15,3.0,179.5,8.9,14.0,181.5,152.43,121.24
2016,2,23,11,30,6.0,200.0,9.0,14.0,204.0,172.68,137.78
2016,2,23,11,45,107.5,286.0,9.15,14.0,366.0,343.27,278.78
2016,2,23,12,0,209.0,372.0,9.3,14.0,528.0,511.96,415.23
2016,2,23,12,15,107.5,281.0,9.3,14.0,361.5,355.47,288.56
2016,2,23,12,30,6.0,190.0,9.3,14.0,195.0,166.94,132.7
2016,2,23,12,45,148.0,279.0,9.35,14.0,392.5,404.34,329.91
2016,2,23,13,0,290.0,368.0,9.4,14.0,590.0,651.51,528.03
2016,2,23,13,15,145.0,239.0,9.4,13.5,350.0,375.65,307.75
2016,2,23,13,30,0.0,110.0,9.4,13.0,110.0,92.27,71.41
2016,2,23,13,45,0.0,91.5,9.4,13.0,91.5,76.29,58.24
2016,2,23,14,0,0.0,73.0,9.4,13.0,73.0,60.77,45.35
2016,2,23,14,15,3.5,137.5,9.35,12.5,140.0,120.46,95.55
2016,2,23,14,30,7.0,202.0,9.3,12.0,207.0,185.02,149.67
2016,2,23,14,45,3.5,180.5,9.3,12.0,183.0,161.7,130.39
2016,2,23,15,0,0.0,159.0,9.3,12.0,159.0,138.34,111.01
2016,2,23,15,15,1.5,166.5,9.2,11.5,167.5,148.23,119.87
2016,2,23,15,30,3.0,174.0,9.1,11.0,176.0,158.93,129.48
2016,2,23,15,45,6.0,170.5,9.05,11.0,174.0,160.49,131.32
2016,2,23,16,0,9.0,167.0,9.0,11.0,172.0,162.56,133.63
2016,2,23,16,15,5.5,150.0,8.8,10.5,153.0,143.91,118.26
2016,2,23,16,30,2.0,133.0,8.6,10.0,134.0,125.45,102.87
2016,2,23,16,45,1.0,113.5,8.45,9.5,114.0,106.47,86.91
2016,2,23,17,0,0.0,94.0,8.3,9.0,94.0,87.41,70.6
2016,2,23,17,15,0.0,74.0,8.05,8.5,74.0,68.37,54.03
2016,2,23,17,30,0.0,54.0,7.8,8.0,54.0,48.87,36.78
2016,2,23,17,45,0.0,36.5,7.6,8.0,36.5,31.89,21.51
2016,2,23,18,0,0.0,19.0,7.4,8.0,19.0,15.67,6.23
2016,2,23,18,15,0.0,9.5,7.4,8.0,9.5,8.11,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,204.5,12.5,5.1,4.5,29.0,10.67,0.0
2016,2,24,7,30,409.0,25.0,5.3,5.0,58.0,22.77,12.05
2016,2,24,7,45,522.5,34.5,5.5,6.0,110.5,30.99,22.05
2016,2,24,8,0,636.0,44.0,5.7,7.0,163.0,39.17,29.98
2016,2,24,8,15,701.0,50.0,5.9,7.5,221.0,43.93,34.57
2016,2,24,8,30,766.0,56.0,6.1,8.0,279.0,48.7,38.95
2016,2,24,8,45,815.0,58.5,6.35,8.5,337.0,57.67,47.01
2016,2,24,9,0,864.0,61.0,6.6,9.0,395.0,124.69,69.03
2016,2,24,9,15,891.0,63.5,6.55,9.5,449.0,189.55,116.58
2016,2,24,9,30,918.0,66.0,6.5,10.0,503.0,257.17,175.4
2016,2,24,9,45,944.0,65.5,6.5,10.5,552.5,324.43,237.42
2016,2,24,10,0,970.0,65.0,6.5,11.0,602.0,393.67,301.55
2016,2,24,10,15,983.0,66.5,6.4,11.5,644.5,461.21,363.4
2016,2,24,10,30,996.0,68.0,6.3,12.0,687.0,528.64,423.27
2016,2,24,10,45,1008.0,67.0,6.25,12.5,722.5,592.73,478.62
2016,2,24,11,0,1020.0,66.0,6.2,13.0,758.0,655.9,531.36
2016,2,24,11,15,1026.5,67.0,6.15,13.5,785.0,716.4,580.24
2016,2,24,11,30,1033.0,68.0,6.1,14.0,812.0,774.89,626.03
2016,2,24,11,45,1029.5,74.0,6.05,14.5,831.0,829.01,665.15
2016,2,24,12,0,1026.0,80.0,6.0,15.0,850.0,879.82,700.62
2016,2,24,12,15,1028.0,80.5,5.9,15.0,859.5,925.88,733.28
2016,2,24,12,30,1030.0,81.0,5.8,15.0,869.0,968.62,763.26
2016,2,24,12,45,1031.5,80.0,5.75,15.5,869.5,1005.79,787.84
2016,2,24,13,0,1033.0,79.0,5.7,16.0,870.0,1039.19,809.58
2016,2,24,13,15,1031.0,78.5,5.6,16.0,861.0,1065.95,827.77
2016,2,24,13,30,1029.0,78.0,5.5,16.0,852.0,1088.52,843.07
2016,2,24,13,45,1026.0,77.0,5.4,16.0,834.0,1105.25,854.37
2016,2,24,14,0,1023.0,76.0,5.3,16.0,816.0,1117.6,862.79
2016,2,24,14,15,1017.0,75.0,5.2,16.0,789.0,1122.53,866.24
2016,2,24,14,30,1011.0,74.0,5.1,16.0,762.0,1123.01,866.86
2016,2,24,14,45,1003.0,72.0,5.05,16.0,727.5,1115.82,862.91
2016,2,24,15,0,995.0,70.0,5.0,16.0,693.0,1104.28,856.2
2016,2,24,15,15,982.5,68.5,4.85,16.0,650.5,1084.65,843.08
2016,2,24,15,30,970.0,67.0,4.7,16.0,608.0,1061.08,827.4
2016,2,24,15,45,953.5,64.5,4.6,16.0,560.0,1028.52,805.99
2016,2,24,16,0,937.0,62.0,4.5,16.0,512.0,992.59,782.18
2016,2,24,16,15,912.5,59.5,3.95,15.0,458.0,946.14,750.5
2016,2,24,16,30,888.0,57.0,3.4,14.0,404.0,897.44,717.06
2016,2,24,16,45,851.5,53.0,2.85,13.5,347.0,834.23,670.51
2016,2,24,17,0,815.0,49.0,2.3,13.0,290.0,770.51,621.95
2016,2,24,17,15,756.0,44.5,2.05,12.0,232.0,695.35,565.63
2016,2,24,17,30,697.0,40.0,1.8,11.0,174.0,613.8,500.75
2016,2,24,17,45,589.5,32.0,1.6,10.0,119.5,495.83,402.93
2016,2,24,18,0,482.0,24.0,1.4,9.0,65.0,386.33,287.64
2016,2,24,18,15,241.0,12.0,1.4,8.5,32.5,159.13,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.0,13.0,2.7,6.0,30.0,11.1,0.0
2016,2,25,7,30,408.0,26.0,3.0,7.0,60.0,23.65,13.22
2016,2,25,7,45,520.5,35.5,3.3,8.0,113.0,31.83,22.7
2016,2,25,8,0,633.0,45.0,3.6,9.0,166.0,39.98,30.52
2016,2,25,8,15,696.5,51.0,3.6,9.5,223.0,44.69,35.02
2016,2,25,8,30,760.0,57.0,3.6,10.0,280.0,49.41,39.31
2016,2,25,8,45,798.5,61.5,3.6,11.0,336.5,59.87,48.53
2016,2,25,9,0,837.0,66.0,3.6,12.0,393.0,122.06,66.83
2016,2,25,9,15,864.0,69.5,3.6,12.5,446.5,186.5,113.45
2016,2,25,9,30,891.0,73.0,3.6,13.0,500.0,257.52,173.81
2016,2,25,9,45,909.0,75.5,3.6,14.0,548.0,323.67,232.96
2016,2,25,10,0,927.0,78.0,3.6,15.0,596.0,390.94,292.89
2016,2,25,10,15,940.5,80.5,3.55,15.5,638.0,457.26,351.23
2016,2,25,10,30,954.0,83.0,3.5,16.0,680.0,523.61,407.64
2016,2,25,10,45,962.5,85.0,3.45,16.5,714.5,586.64,459.49
2016,2,25,11,0,971.0,87.0,3.4,17.0,749.0,648.54,508.52
2016,2,25,11,15,977.0,88.0,3.35,17.0,775.5,706.52,553.93
2016,2,25,11,30,983.0,89.0,3.3,17.0,802.0,762.56,596.56
2016,2,25,11,45,985.5,90.5,3.25,17.5,819.5,814.35,632.67
2016,2,25,12,0,988.0,92.0,3.2,18.0,837.0,863.43,664.92
2016,2,25,12,15,989.5,92.0,3.2,18.0,846.0,907.22,694.66
2016,2,25,12,30,991.0,92.0,3.2,18.0,855.0,947.76,722.01
2016,2,25,12,45,989.0,93.0,3.25,18.0,854.0,982.85,745.93
2016,2,25,13,0,987.0,94.0,3.3,18.0,853.0,1014.19,767.34
2016,2,25,13,15,984.0,93.5,3.3,18.0,843.5,1039.06,784.07
2016,2,25,13,30,981.0,93.0,3.3,18.0,834.0,1059.88,798.23
2016,2,25,13,45,974.5,92.5,3.35,18.0,815.5,1073.13,807.96
2016,2,25,14,0,968.0,92.0,3.4,18.0,797.0,1082.12,815.1
2016,2,25,14,15,960.5,91.0,3.45,18.0,770.0,1085.27,818.58
2016,2,25,14,30,953.0,90.0,3.5,18.0,743.0,1084.19,819.48
2016,2,25,14,45,934.5,91.5,3.55,18.0,706.5,1070.8,812.35
2016,2,25,15,0,916.0,93.0,3.6,18.0,670.0,1053.49,802.8
2016,2,25,15,15,901.0,90.5,3.65,17.5,628.0,1031.07,791.38
2016,2,25,15,30,886.0,88.0,3.7,17.0,586.0,1016.55,785.45
2016,2,25,15,45,865.0,85.0,3.8,17.0,538.0,980.26,763.15
2016,2,25,16,0,844.0,82.0,3.9,17.0,490.0,940.95,738.55
2016,2,25,16,15,814.5,78.0,3.75,16.0,437.0,889.69,706.13
2016,2,25,16,30,785.0,74.0,3.6,15.0,384.0,836.49,671.46
2016,2,25,16,45,743.5,69.0,3.45,14.5,328.5,769.95,624.41
2016,2,25,17,0,702.0,64.0,3.3,14.0,273.0,703.03,575.33
2016,2,25,17,15,636.0,57.0,3.15,13.0,217.0,621.5,513.42
2016,2,25,17,30,570.0,50.0,3.0,12.0,161.0,536.57,445.13
2016,2,25,17,45,459.5,39.0,2.9,11.0,110.0,418.67,345.9
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,310.82,236.84
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,119.66,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.5,1.45,3.5,29.0,12.38,0.0
2016,2,26,7,30,339.0,29.0,1.5,4.0,58.0,24.08,14.27
2016,2,26,7,45,453.0,39.5,1.55,5.0,109.5,32.27,23.5
2016,2,26,8,0,567.0,50.0,1.6,6.0,161.0,40.39,31.35
2016,2,26,8,15,633.5,57.5,1.85,7.0,217.5,45.7,36.34
2016,2,26,8,30,700.0,65.0,2.1,8.0,274.0,50.96,41.06
2016,2,26,8,45,743.0,70.0,2.35,9.0,330.0,65.84,54.32
2016,2,26,9,0,786.0,75.0,2.6,10.0,386.0,125.3,71.95
2016,2,26,9,15,815.0,79.0,2.5,10.5,439.0,187.29,116.95
2016,2,26,9,30,844.0,83.0,2.4,11.0,492.0,252.62,172.42
2016,2,26,9,45,864.0,86.5,2.35,11.5,539.5,318.05,231.01
2016,2,26,10,0,884.0,90.0,2.3,12.0,587.0,385.07,290.78
2016,2,26,10,15,898.5,92.5,2.15,12.5,629.0,451.29,348.33
2016,2,26,10,30,913.0,95.0,2.0,13.0,671.0,515.85,402.42
2016,2,26,10,45,923.0,97.0,1.85,13.5,705.5,577.53,452.02
2016,2,26,11,0,933.0,99.0,1.7,14.0,740.0,638.33,498.68
2016,2,26,11,15,940.0,100.5,1.6,14.0,766.5,695.62,542.03
2016,2,26,11,30,947.0,102.0,1.5,14.0,793.0,751.18,582.52
2016,2,26,11,45,952.0,102.5,1.4,14.5,811.0,802.34,616.75
2016,2,26,12,0,957.0,103.0,1.3,15.0,829.0,851.06,646.7
2016,2,26,12,15,959.0,103.5,1.25,15.0,838.0,894.69,674.45
2016,2,26,12,30,961.0,104.0,1.2,15.0,847.0,935.23,699.81
2016,2,26,12,45,961.5,103.5,1.15,15.5,847.5,970.14,719.89
2016,2,26,13,0,962.0,103.0,1.1,16.0,848.0,1001.49,737.47
2016,2,26,13,15,959.5,102.5,1.1,16.0,838.5,1026.33,753.15
2016,2,26,13,30,957.0,102.0,1.1,16.0,829.0,1047.23,766.48
2016,2,26,13,45,953.5,100.5,1.15,16.5,811.5,1062.02,775.71
2016,2,26,14,0,950.0,99.0,1.2,17.0,794.0,1072.68,782.56
2016,2,26,14,15,942.5,97.5,1.2,17.0,767.0,1075.16,784.95
2016,2,26,14,30,935.0,96.0,1.2,17.0,740.0,1073.46,785.02
2016,2,26,14,45,925.0,94.0,1.3,17.0,705.5,1064.51,782.72
2016,2,26,15,0,915.0,92.0,1.4,17.0,671.0,1051.54,777.99
2016,2,26,15,15,900.0,89.5,1.4,17.0,629.5,1029.05,765.41
2016,2,26,15,30,885.0,87.0,1.4,17.0,588.0,1002.96,750.64
2016,2,26,15,45,864.5,84.0,1.45,17.0,540.0,978.6,737.84
2016,2,26,16,0,844.0,81.0,1.5,17.0,492.0,939.72,715.11
2016,2,26,16,15,815.5,77.5,1.35,16.5,439.5,889.98,683.15
2016,2,26,16,30,787.0,74.0,1.2,16.0,387.0,838.25,649.23
2016,2,26,16,45,744.5,69.0,1.1,15.5,331.0,770.74,603.87
2016,2,26,17,0,702.0,64.0,1.0,15.0,275.0,702.92,556.65
2016,2,26,17,15,637.0,57.0,1.05,14.0,219.0,621.97,499.72
2016,2,26,17,30,572.0,50.0,1.1,13.0,163.0,537.76,436.09
2016,2,26,17,45,461.0,39.5,1.15,12.0,112.0,420.0,341.17
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,312.15,237.58
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,120.3,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.5,2.5,7.5,29.5,13.23,0.0
2016,2,27,7,30,308.0,31.0,2.7,8.0,59.0,25.68,15.66
2016,2,27,7,45,414.0,43.0,2.9,9.0,109.0,35.02,25.56
2016,2,27,8,0,520.0,55.0,3.1,10.0,159.0,44.18,34.23
2016,2,27,8,15,587.0,63.0,3.3,11.0,214.0,49.65,39.3
2016,2,27,8,30,654.0,71.0,3.5,12.0,269.0,55.06,44.07
2016,2,27,8,45,694.0,78.0,3.75,13.5,323.5,66.26,46.02
2016,2,27,9,0,734.0,85.0,4.0,15.0,378.0,124.47,71.81
2016,2,27,9,15,764.5,89.5,4.05,15.5,430.0,188.65,118.32
2016,2,27,9,30,795.0,94.0,4.1,16.0,482.0,251.61,170.97
2016,2,27,9,45,813.5,98.5,4.2,16.5,529.0,314.54,226.78
2016,2,27,10,0,832.0,103.0,4.3,17.0,576.0,378.98,283.96
2016,2,27,10,15,848.0,106.0,4.35,17.5,617.0,442.29,339.21
2016,2,27,10,30,864.0,109.0,4.4,18.0,658.0,506.18,393.34
2016,2,27,10,45,873.0,112.0,4.45,18.5,691.5,566.69,443.21
2016,2,27,11,0,882.0,115.0,4.5,19.0,725.0,626.41,490.84
2016,2,27,11,15,889.5,117.0,4.5,19.0,751.0,683.15,535.62
2016,2,27,11,30,897.0,119.0,4.5,19.0,777.0,733.51,574.69
2016,2,27,11,45,900.0,120.5,4.55,19.5,794.5,782.07,610.55
2016,2,27,12,0,903.0,122.0,4.6,20.0,812.0,828.2,642.17
2016,2,27,12,15,905.5,122.5,4.6,20.0,821.0,870.34,671.52
2016,2,27,12,30,908.0,123.0,4.6,20.0,830.0,909.61,698.7
2016,2,27,12,45,906.5,124.0,4.65,20.5,829.5,942.78,720.51
2016,2,27,13,0,905.0,125.0,4.7,21.0,829.0,972.52,739.92
2016,2,27,13,15,902.0,124.5,4.65,21.0,819.5,995.77,755.53
2016,2,27,13,30,899.0,124.0,4.6,21.0,810.0,1015.27,768.68
2016,2,27,13,45,892.0,123.5,4.6,21.0,792.0,1039.56,785.68
2016,2,27,14,0,885.0,123.0,4.6,21.0,774.0,1047.68,791.8
2016,2,27,14,15,876.5,121.5,4.55,21.0,747.5,1049.08,793.19
2016,2,27,14,30,868.0,120.0,4.5,21.0,721.0,1046.41,792.06
2016,2,27,14,45,855.0,118.0,4.5,21.0,686.5,1034.59,785.42
2016,2,27,15,0,842.0,116.0,4.5,21.0,652.0,1018.87,776.35
2016,2,27,15,15,825.0,113.0,4.45,20.5,611.0,994.23,762.31
2016,2,27,15,30,808.0,110.0,4.4,20.0,570.0,966.11,745.92
2016,2,27,15,45,783.5,107.0,4.35,20.0,523.0,927.38,720.69
2016,2,27,16,0,759.0,104.0,4.3,20.0,476.0,893.33,698.64
2016,2,27,16,15,727.0,99.0,3.95,19.5,424.5,840.56,662.65
2016,2,27,16,30,695.0,94.0,3.6,19.0,373.0,786.29,624.97
2016,2,27,16,45,650.0,87.0,3.3,18.5,318.5,717.03,575.4
2016,2,27,17,0,605.0,80.0,3.0,18.0,264.0,648.01,524.45
2016,2,27,17,15,537.0,70.5,2.75,17.0,210.0,558.32,456.43
2016,2,27,17,30,469.0,61.0,2.5,16.0,156.0,471.8,387.48
2016,2,27,17,45,362.5,47.5,2.3,15.5,107.0,357.77,291.41
2016,2,27,18,0,256.0,34.0,2.1,15.0,58.0,254.4,193.95
2016,2,27,18,15,128.0,17.0,2.2,14.5,29.0,120.63,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,29.0,14.41,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,58.0,28.55,18.03
2016,2,28,7,45,327.5,51.5,4.5,13.0,106.5,39.47,29.06
2016,2,28,8,0,441.0,66.0,4.8,14.0,155.0,52.97,41.47
2016,2,28,8,15,220.5,58.5,5.2,14.5,103.0,42.86,32.68
2016,2,28,8,30,0.0,51.0,5.6,15.0,51.0,42.19,32.07
2016,2,28,8,45,0.0,54.5,6.05,16.0,54.5,45.1,32.79
2016,2,28,9,0,0.0,58.0,6.5,17.0,58.0,48.03,35.02
2016,2,28,9,15,0.0,93.5,6.55,17.5,93.5,77.1,59.17
2016,2,28,9,30,0.0,129.0,6.6,18.0,129.0,105.39,82.3
2016,2,28,9,45,0.0,142.0,6.7,19.0,142.0,116.36,90.71
2016,2,28,10,0,0.0,155.0,6.8,20.0,155.0,127.44,99.1
2016,2,28,10,15,22.0,214.5,6.7,20.5,229.0,184.98,144.77
2016,2,28,10,30,44.0,274.0,6.6,21.0,303.0,248.72,194.85
2016,2,28,10,45,45.5,288.0,6.5,21.5,319.0,267.07,208.73
2016,2,28,11,0,47.0,302.0,6.4,22.0,335.0,285.76,222.79
2016,2,28,11,15,57.5,322.5,6.2,22.0,364.5,316.25,246.41
2016,2,28,11,30,68.0,343.0,6.0,22.0,394.0,348.34,271.11
2016,2,28,11,45,39.0,287.0,5.85,22.5,316.5,282.62,219.21
2016,2,28,12,0,10.0,231.0,5.7,23.0,239.0,204.3,157.13
2016,2,28,12,15,33.5,295.0,5.5,23.0,321.5,294.23,227.55
2016,2,28,12,30,57.0,359.0,5.3,23.0,404.0,380.74,293.85
2016,2,28,12,45,163.5,371.0,5.1,23.5,499.5,509.28,392.35
2016,2,28,13,0,270.0,383.0,4.9,24.0,595.0,647.01,494.12
2016,2,28,13,15,333.5,362.0,4.7,24.0,620.5,698.96,532.39
2016,2,28,13,30,397.0,341.0,4.5,24.0,646.0,751.7,571.06
2016,2,28,13,45,625.0,237.5,4.35,24.0,705.0,904.79,683.86
2016,2,28,14,0,853.0,134.0,4.2,24.0,764.0,1028.32,767.57
2016,2,28,14,15,572.0,229.5,4.1,24.0,646.0,860.14,651.24
2016,2,28,14,30,291.0,325.0,4.0,24.0,528.0,667.35,509.01
2016,2,28,14,45,542.5,228.5,3.9,24.0,584.5,840.47,640.75
2016,2,28,15,0,794.0,132.0,3.8,24.0,641.0,988.45,743.65
2016,2,28,15,15,776.5,128.5,3.7,24.0,600.5,971.12,731.75
2016,2,28,15,30,759.0,125.0,3.6,24.0,560.0,942.72,713.74
2016,2,28,15,45,736.5,120.0,3.5,24.0,513.5,904.55,689.07
2016,2,28,16,0,714.0,115.0,3.4,24.0,467.0,863.82,662.5
2016,2,28,16,15,681.0,109.0,3.05,23.0,416.0,809.79,627.25
2016,2,28,16,30,648.0,103.0,2.7,22.0,365.0,754.4,590.24
2016,2,28,16,45,604.5,95.0,2.35,21.5,312.0,686.48,541.91
2016,2,28,17,0,561.0,87.0,2.0,21.0,259.0,618.76,492.26
2016,2,28,17,15,492.5,76.5,1.95,20.0,206.0,528.88,426.1
2016,2,28,17,30,424.0,66.0,1.9,19.0,153.0,440.12,357.0
2016,2,28,17,45,322.0,51.0,1.85,18.5,105.0,331.49,266.76
2016,2,28,18,0,220.0,36.0,1.8,18.0,57.0,232.94,176.64
2016,2,28,18,15,110.0,18.0,1.85,17.5,28.5,111.74,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.0,21.0,1.7,14.5,27.5,16.48,0.0
2016,2,29,7,30,128.0,42.0,1.9,15.0,55.0,32.21,21.36
2016,2,29,7,45,228.0,61.5,2.1,16.0,102.0,46.8,35.21
2016,2,29,8,0,328.0,81.0,2.3,17.0,149.0,60.29,47.45
2016,2,29,8,15,396.5,95.0,2.35,17.5,201.5,69.8,55.97
2016,2,29,8,30,465.0,109.0,2.4,18.0,254.0,79.06,63.98
2016,2,29,8,45,232.5,112.0,2.45,18.5,184.5,84.46,63.43
2016,2,29,9,0,0.0,115.0,2.5,19.0,115.0,92.74,71.86
2016,2,29,9,15,0.0,131.0,2.6,19.5,131.0,105.96,82.33
2016,2,29,9,30,0.0,147.0,2.7,20.0,147.0,119.33,92.76
2016,2,29,9,45,2.5,164.5,2.8,20.5,166.0,134.72,104.63
2016,2,29,10,0,5.0,182.0,2.9,21.0,185.0,150.62,116.82
2016,2,29,10,15,8.5,200.0,2.95,21.5,205.5,167.85,129.96
2016,2,29,10,30,12.0,218.0,3.0,22.0,226.0,185.72,143.53
2016,2,29,10,45,16.0,239.0,3.15,22.5,250.0,206.97,159.68
2016,2,29,11,0,20.0,260.0,3.3,23.0,274.0,228.99,176.32
2016,2,29,11,15,100.5,314.5,3.3,23.0,388.5,335.94,259.29
2016,2,29,11,30,181.0,369.0,3.3,23.0,503.0,457.13,350.88
2016,2,29,11,45,495.5,267.5,3.35,23.5,647.5,629.45,481.89
2016,2,29,12,0,810.0,166.0,3.4,24.0,792.0,806.87,611.91
2016,2,29,12,15,549.5,274.0,3.45,24.0,700.5,735.09,556.05
2016,2,29,12,30,289.0,382.0,3.5,24.0,609.0,630.3,476.51
2016,2,29,12,45,558.5,271.0,3.55,24.0,710.0,792.17,598.76
2016,2,29,13,0,828.0,160.0,3.6,24.0,811.0,950.04,709.81
2016,2,29,13,15,555.5,267.0,3.65,24.0,701.5,828.55,623.28
2016,2,29,13,30,283.0,374.0,3.7,24.0,592.0,675.83,510.35
2016,2,29,13,45,308.0,358.5,3.75,24.5,591.5,695.22,525.55
2016,2,29,14,0,333.0,343.0,3.8,25.0,591.0,713.45,538.96
2016,2,29,14,15,283.0,340.0,3.8,24.5,546.0,668.36,507.44
2016,2,29,14,30,233.0,337.0,3.8,24.0,501.0,599.23,458.73
2016,2,29,14,45,464.5,257.0,3.85,24.0,563.0,792.21,604.62
2016,2,29,15,0,696.0,177.0,3.9,24.0,625.0,948.74,717.24
2016,2,29,15,15,676.5,172.0,3.9,24.0,585.0,920.49,698.28
2016,2,29,15,30,657.0,167.0,3.9,24.0,545.0,889.17,678.57
2016,2,29,15,45,627.5,161.5,3.9,24.0,499.0,844.67,649.5
2016,2,29,16,0,598.0,156.0,3.9,24.0,453.0,791.37,613.85
2016,2,29,16,15,561.5,147.5,3.65,23.5,403.0,734.74,575.34
2016,2,29,16,30,525.0,139.0,3.4,23.0,353.0,677.66,535.7
2016,2,29,16,45,478.0,127.0,3.15,22.5,301.0,607.12,484.73
2016,2,29,17,0,431.0,115.0,2.9,22.0,249.0,537.92,432.85
2016,2,29,17,15,364.0,99.5,2.65,21.0,197.5,450.28,365.24
2016,2,29,17,30,297.0,84.0,2.4,20.0,146.0,367.05,298.21
2016,2,29,17,45,215.0,62.5,2.2,19.5,100.0,256.9,206.76
2016,2,29,18,0,133.0,41.0,2.0,19.0,54.0,167.7,127.63
2016,2,29,18,15,66.5,20.5,2.0,18.5,27.0,80.49,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,84.5,20.0,3.5,16.5,29.0,15.84,0.0
2016,3,1,7,30,169.0,40.0,3.7,17.0,58.0,30.59,19.99
2016,3,1,7,45,263.0,57.0,3.95,17.5,104.0,43.12,31.85
2016,3,1,8,0,357.0,74.0,4.2,18.0,150.0,55.37,42.99
2016,3,1,8,15,437.0,80.0,4.4,18.5,199.5,59.5,46.75
2016,3,1,8,30,517.0,86.0,4.6,19.0,249.0,64.92,51.43
2016,3,1,8,45,436.0,120.0,4.8,20.0,275.0,90.44,66.26
2016,3,1,9,0,355.0,154.0,5.0,21.0,301.0,143.24,99.34
2016,3,1,9,15,570.5,126.0,5.1,21.5,396.5,184.39,120.54
2016,3,1,9,30,786.0,98.0,5.2,22.0,492.0,254.11,169.74
2016,3,1,9,45,691.5,133.5,5.3,22.5,504.0,306.89,219.86
2016,3,1,10,0,597.0,169.0,5.4,23.0,516.0,351.45,261.87
2016,3,1,10,15,741.5,135.0,5.5,23.0,596.0,423.38,320.4
2016,3,1,10,30,886.0,101.0,5.6,23.0,676.0,510.96,391.51
2016,3,1,10,45,904.0,100.0,5.75,23.0,712.0,572.83,443.12
2016,3,1,11,0,922.0,99.0,5.9,23.0,748.0,634.63,493.49
2016,3,1,11,15,929.5,100.5,6.0,23.0,774.5,691.71,538.99
2016,3,1,11,30,937.0,102.0,6.1,23.0,801.0,747.12,582.24
2016,3,1,11,45,945.5,100.5,6.25,23.0,820.0,798.46,621.16
2016,3,1,12,0,954.0,99.0,6.4,23.0,839.0,847.61,656.71
2016,3,1,12,15,956.0,99.5,6.45,23.0,848.0,891.01,687.57
2016,3,1,12,30,958.0,100.0,6.5,23.0,857.0,931.31,716.15
2016,3,1,12,45,960.5,98.5,6.55,23.0,857.5,966.71,741.24
2016,3,1,13,0,963.0,97.0,6.6,23.0,858.0,998.62,763.91
2016,3,1,13,15,961.0,96.5,6.55,23.0,848.5,1023.71,781.32
2016,3,1,13,30,959.0,96.0,6.5,23.0,839.0,1044.86,796.08
2016,3,1,13,45,956.0,94.5,6.5,23.0,821.5,1059.88,807.03
2016,3,1,14,0,953.0,93.0,6.5,23.0,804.0,1070.76,815.31
2016,3,1,14,15,946.0,92.0,6.45,23.0,777.5,1074.01,818.2
2016,3,1,14,30,939.0,91.0,6.4,23.0,751.0,1073.06,818.41
2016,3,1,14,45,918.0,94.5,6.35,23.0,714.5,1059.12,809.81
2016,3,1,15,0,897.0,98.0,6.3,23.0,678.0,1041.33,798.76
2016,3,1,15,15,882.5,95.5,6.2,22.5,636.5,1019.29,786.12
2016,3,1,15,30,868.0,93.0,6.1,22.0,595.0,1005.34,779.31
2016,3,1,15,45,853.0,88.0,6.05,22.0,548.5,972.33,757.73
2016,3,1,16,0,838.0,83.0,6.0,22.0,502.0,936.11,733.85
2016,3,1,16,15,810.5,79.5,5.7,21.5,450.0,887.14,700.51
2016,3,1,16,30,783.0,76.0,5.4,21.0,398.0,836.17,665.22
2016,3,1,16,45,751.0,69.5,5.1,20.5,343.5,775.87,622.18
2016,3,1,17,0,719.0,63.0,4.8,20.0,289.0,714.71,577.22
2016,3,1,17,15,658.5,56.5,4.35,19.0,232.5,630.23,512.91
2016,3,1,17,30,598.0,50.0,3.9,18.0,176.0,555.14,453.37
2016,3,1,17,45,501.5,40.0,3.45,17.0,124.0,447.13,364.19
2016,3,1,18,0,405.0,30.0,3.0,16.0,72.0,347.52,272.61
2016,3,1,18,15,202.5,15.0,2.9,15.5,36.0,168.57,5.74
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.5,16.5,2.15,8.5,38.0,13.36,0.0
2016,3,2,7,30,399.0,33.0,2.3,9.0,76.0,27.16,17.95
2016,3,2,7,45,494.5,43.5,2.5,10.0,128.5,35.25,25.94
2016,3,2,8,0,590.0,54.0,2.7,11.0,181.0,43.21,33.37
2016,3,2,8,15,650.0,60.5,3.1,12.0,237.5,47.62,37.37
2016,3,2,8,30,710.0,67.0,3.5,13.0,294.0,56.65,45.3
2016,3,2,8,45,744.0,73.0,3.9,14.0,349.0,69.33,47.08
2016,3,2,9,0,778.0,79.0,4.3,15.0,404.0,129.24,73.63
2016,3,2,9,15,805.0,83.0,4.3,15.5,456.0,190.73,118.07
2016,3,2,9,30,832.0,87.0,4.3,16.0,508.0,255.31,172.51
2016,3,2,9,45,844.5,92.5,4.3,16.5,553.5,319.85,230.07
2016,3,2,10,0,857.0,98.0,4.3,17.0,599.0,385.1,288.12
2016,3,2,10,15,870.5,100.5,4.3,17.5,640.0,448.56,343.51
2016,3,2,10,30,884.0,103.0,4.3,18.0,681.0,512.24,397.36
2016,3,2,10,45,887.0,108.5,4.35,18.5,712.5,571.86,446.46
2016,3,2,11,0,890.0,114.0,4.4,19.0,744.0,629.94,492.72
2016,3,2,11,15,896.5,115.5,4.45,19.5,769.5,684.94,535.29
2016,3,2,11,30,903.0,117.0,4.5,20.0,795.0,738.23,575.37
2016,3,2,11,45,899.5,122.0,4.55,20.5,810.0,785.49,609.91
2016,3,2,12,0,896.0,127.0,4.6,21.0,825.0,829.79,639.96
2016,3,2,12,15,897.5,127.5,4.6,21.5,833.5,870.86,667.09
2016,3,2,12,30,899.0,128.0,4.6,22.0,842.0,908.98,691.92
2016,3,2,12,45,887.0,134.5,4.7,22.5,838.5,948.55,718.33
2016,3,2,13,0,875.0,141.0,4.8,23.0,835.0,974.67,735.42
2016,3,2,13,15,871.0,140.5,4.8,23.0,825.0,996.98,750.73
2016,3,2,13,30,867.0,140.0,4.8,23.0,815.0,1015.47,763.57
2016,3,2,13,45,851.5,143.5,4.85,23.5,794.5,1023.01,768.04
2016,3,2,14,0,836.0,147.0,4.9,24.0,774.0,1026.33,769.89
2016,3,2,14,15,826.5,145.0,4.95,24.0,747.0,1025.72,770.83
2016,3,2,14,30,817.0,143.0,5.0,24.0,720.0,1021.15,769.29
2016,3,2,14,45,812.0,136.0,5.05,24.0,687.0,1011.83,764.7
2016,3,2,15,0,807.0,129.0,5.1,24.0,654.0,998.62,757.62
2016,3,2,15,15,789.5,126.0,5.05,24.0,613.5,973.48,741.68
2016,3,2,15,30,772.0,123.0,5.0,24.0,573.0,952.74,728.93
2016,3,2,15,45,452.0,174.0,5.0,24.0,432.5,678.79,532.72
2016,3,2,16,0,132.0,225.0,5.0,24.0,292.0,385.47,304.76
2016,3,2,16,15,386.5,167.0,4.8,23.5,333.0,593.54,473.59
2016,3,2,16,30,641.0,109.0,4.6,23.0,374.0,753.99,597.06
2016,3,2,16,45,591.5,102.0,4.4,22.5,320.0,681.91,544.36
2016,3,2,17,0,542.0,95.0,4.2,22.0,266.0,610.29,491.93
2016,3,2,17,15,475.5,84.0,4.0,21.0,213.0,517.99,422.16
2016,3,2,17,30,409.0,73.0,3.8,20.0,160.0,436.02,356.66
2016,3,2,17,45,307.5,57.0,3.65,19.5,111.5,327.2,265.39
2016,3,2,18,0,206.0,41.0,3.5,19.0,63.0,228.16,177.34
2016,3,2,18,15,103.0,20.5,3.65,19.0,31.5,113.6,16.68
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
