Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.0,23.0,3.25,16.5,34.0,17.79,3.24
2016,3,3,7,30,200.0,46.0,3.5,17.0,68.0,35.13,24.13
2016,3,3,7,45,352.0,55.5,3.8,17.5,122.0,42.38,31.31
2016,3,3,8,0,504.0,65.0,4.1,18.0,176.0,51.6,39.75
2016,3,3,8,15,570.5,73.0,4.35,18.5,232.0,56.73,44.34
2016,3,3,8,30,637.0,81.0,4.6,19.0,288.0,61.81,48.7
2016,3,3,8,45,713.0,79.0,4.9,20.0,348.5,68.45,45.19
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,128.9,71.12
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.5,190.96,115.15
2016,3,3,9,30,846.0,84.0,5.9,22.0,516.0,256.26,169.34
2016,3,3,9,45,873.5,84.0,6.3,22.5,565.5,324.4,228.74
2016,3,3,10,0,901.0,84.0,6.7,23.0,615.0,391.06,287.47
2016,3,3,10,15,915.5,86.0,6.8,23.0,657.0,456.09,344.79
2016,3,3,10,30,930.0,88.0,6.9,23.0,699.0,521.26,400.91
2016,3,3,10,45,942.0,89.0,7.0,23.5,734.5,584.07,452.93
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,646.13,502.79
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,704.3,549.05
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,760.68,592.82
2016,3,3,11,45,976.0,91.5,7.0,24.5,843.0,813.21,630.47
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,863.34,664.77
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,907.66,695.53
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,948.8,723.82
2016,3,3,12,45,991.5,89.5,6.75,25.0,881.0,985.87,749.37
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,1019.4,772.4
2016,3,3,13,15,993.0,87.5,6.6,25.0,872.5,1045.09,789.71
2016,3,3,13,30,991.0,87.0,6.5,25.0,863.0,1066.7,804.29
2016,3,3,13,45,990.0,85.0,6.45,25.0,845.5,1083.43,815.95
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,1095.91,824.88
2016,3,3,14,15,982.5,82.0,6.3,25.0,801.0,1099.7,827.73
2016,3,3,14,30,976.0,81.0,6.2,25.0,774.0,1099.15,827.84
2016,3,3,14,45,962.0,82.0,6.1,25.0,738.5,1089.11,821.7
2016,3,3,15,0,948.0,83.0,6.0,25.0,703.0,1074.99,813.01
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.0,1054.24,801.21
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,1029.71,786.89
2016,3,3,15,45,905.0,76.0,5.55,24.0,570.5,996.39,764.93
2016,3,3,16,0,888.0,73.0,5.4,24.0,522.0,959.88,740.75
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.0,913.01,710.23
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,873.67,684.58
2016,3,3,16,45,801.0,62.5,4.25,21.5,359.5,809.77,639.77
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,745.26,593.69
2016,3,3,17,15,706.0,52.5,3.5,19.5,245.0,662.47,533.78
2016,3,3,17,30,648.0,47.0,3.1,18.0,187.0,581.72,472.01
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.0,469.66,381.06
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,374.08,294.79
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,182.72,50.77
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,13.72,2.71
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,28.0,18.87
2016,3,4,7,45,550.5,42.5,1.3,11.0,142.5,34.51,25.29
2016,3,4,8,0,652.0,51.0,1.4,12.0,198.0,44.65,34.6
2016,3,4,8,15,709.5,57.0,1.6,13.0,256.5,49.2,38.66
2016,3,4,8,30,767.0,63.0,1.8,14.0,315.0,53.72,42.51
2016,3,4,8,45,803.0,67.5,2.0,15.0,372.0,66.86,43.66
2016,3,4,9,0,839.0,72.0,2.2,16.0,429.0,129.68,70.99
2016,3,4,9,15,864.0,75.5,2.3,16.5,482.5,194.46,117.6
2016,3,4,9,30,889.0,79.0,2.4,17.0,536.0,265.95,177.34
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.0,332.37,235.51
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,399.55,294.0
2016,3,4,10,15,931.5,88.0,2.6,19.0,673.5,464.92,350.49
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,530.16,405.02
2016,3,4,10,45,949.5,93.5,2.4,19.5,748.5,592.65,454.63
2016,3,4,11,0,955.0,97.0,2.3,20.0,782.0,653.69,501.08
2016,3,4,11,15,961.0,98.0,2.25,20.5,808.0,711.07,543.34
2016,3,4,11,30,967.0,99.0,2.2,21.0,834.0,766.51,582.7
2016,3,4,11,45,965.5,102.5,2.2,21.5,850.0,816.65,616.46
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,863.76,646.36
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,907.22,674.72
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,947.5,700.78
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,981.75,721.39
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,1012.31,739.52
2016,3,4,13,15,961.0,107.5,2.2,23.0,871.0,1036.58,755.05
2016,3,4,13,30,958.0,107.0,2.2,23.0,861.0,1056.84,768.17
2016,3,4,13,45,843.0,153.0,2.25,23.0,805.5,1024.98,748.69
2016,3,4,14,0,728.0,199.0,2.3,23.0,750.0,982.79,722.95
2016,3,4,14,15,830.0,150.5,2.35,23.0,759.0,1035.31,758.99
2016,3,4,14,30,932.0,102.0,2.4,23.0,768.0,1079.15,788.38
2016,3,4,14,45,920.5,100.5,2.45,23.0,733.0,1068.92,783.28
2016,3,4,15,0,909.0,99.0,2.5,23.0,698.0,1054.67,776.32
2016,3,4,15,15,894.5,96.5,2.5,23.0,655.5,1032.36,763.69
2016,3,4,15,30,880.0,94.0,2.5,23.0,613.0,1018.12,756.52
2016,3,4,15,45,665.5,138.5,2.5,23.0,512.5,855.82,649.46
2016,3,4,16,0,451.0,183.0,2.5,23.0,412.0,680.81,527.65
2016,3,4,16,15,618.0,124.0,2.2,22.0,403.5,766.77,594.38
2016,3,4,16,30,785.0,65.0,1.9,21.0,395.0,822.36,634.54
2016,3,4,16,45,719.0,70.5,1.65,20.5,340.5,747.81,582.09
2016,3,4,17,0,653.0,76.0,1.4,20.0,286.0,680.54,534.55
2016,3,4,17,15,591.0,68.0,1.45,19.0,231.0,595.76,475.3
2016,3,4,17,30,529.0,60.0,1.5,18.0,176.0,513.77,414.35
2016,3,4,17,45,436.5,47.5,1.55,17.0,125.0,408.43,330.41
2016,3,4,18,0,344.0,35.0,1.6,16.0,74.0,311.01,245.35
2016,3,4,18,15,172.0,17.5,1.65,15.5,37.0,155.47,55.96
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,80.5,22.0,1.15,11.5,31.5,17.47,6.07
2016,3,5,7,30,161.0,44.0,1.2,12.0,63.0,34.05,24.04
2016,3,5,7,45,208.5,65.0,1.3,13.0,104.0,49.39,38.26
2016,3,5,8,0,256.0,86.0,1.4,14.0,145.0,64.3,51.76
2016,3,5,8,15,298.0,102.0,1.45,15.0,188.5,75.52,61.62
2016,3,5,8,30,340.0,118.0,1.5,16.0,232.0,83.45,68.28
2016,3,5,8,45,473.0,113.5,1.6,17.0,301.0,87.46,63.4
2016,3,5,9,0,606.0,109.0,1.7,18.0,370.0,133.12,81.95
2016,3,5,9,15,709.5,102.0,1.7,18.5,443.5,187.73,117.74
2016,3,5,9,30,813.0,95.0,1.7,19.0,517.0,258.96,172.91
2016,3,5,9,45,832.0,98.5,1.7,19.5,564.5,322.62,227.77
2016,3,5,10,0,851.0,102.0,1.7,20.0,612.0,387.76,283.57
2016,3,5,10,15,865.5,105.0,1.8,20.5,653.0,451.82,337.52
2016,3,5,10,30,880.0,108.0,1.9,21.0,694.0,516.22,390.02
2016,3,5,10,45,890.0,110.0,2.0,21.5,728.0,576.25,437.62
2016,3,5,11,0,900.0,112.0,2.1,22.0,762.0,635.51,483.05
2016,3,5,11,15,907.0,113.5,2.25,22.5,787.5,691.29,524.85
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,745.39,564.32
2016,3,5,11,45,917.0,116.5,2.55,23.5,830.5,794.63,599.14
2016,3,5,12,0,920.0,118.0,2.7,24.0,848.0,841.35,630.08
2016,3,5,12,15,922.0,118.5,2.8,24.0,856.5,883.59,658.67
2016,3,5,12,30,924.0,119.0,2.9,24.0,865.0,922.83,685.2
2016,3,5,12,45,921.5,120.5,3.05,24.5,863.5,955.88,706.59
2016,3,5,13,0,919.0,122.0,3.2,25.0,862.0,985.37,725.64
2016,3,5,13,15,916.0,121.5,3.25,25.0,852.5,1008.68,741.36
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,1028.15,754.73
2016,3,5,13,45,903.0,122.0,3.4,25.0,823.0,1038.4,762.64
2016,3,5,14,0,893.0,123.0,3.5,25.0,803.0,1044.55,768.14
2016,3,5,14,15,821.5,147.0,3.5,25.0,756.5,1023.01,754.86
2016,3,5,14,30,750.0,171.0,3.5,25.0,710.0,992.75,736.11
2016,3,5,14,45,782.0,152.0,3.55,25.0,690.5,1007.4,747.75
2016,3,5,15,0,814.0,133.0,3.6,25.0,671.0,1009.95,751.19
2016,3,5,15,15,796.5,129.5,3.55,24.5,629.5,984.05,736.63
2016,3,5,15,30,779.0,126.0,3.5,24.0,588.0,962.65,725.33
2016,3,5,15,45,753.5,122.5,3.5,24.0,540.0,922.7,700.24
2016,3,5,16,0,728.0,119.0,3.5,24.0,492.0,880.23,673.28
2016,3,5,16,15,696.0,113.0,3.15,23.0,440.0,826.47,638.51
2016,3,5,16,30,664.0,107.0,2.8,22.0,388.0,771.27,601.98
2016,3,5,16,45,616.5,100.0,2.5,21.5,333.0,700.27,552.13
2016,3,5,17,0,569.0,93.0,2.2,21.0,278.0,629.66,501.16
2016,3,5,17,15,504.0,82.5,2.05,20.0,223.5,542.16,436.97
2016,3,5,17,30,439.0,72.0,1.9,19.0,169.0,455.13,369.62
2016,3,5,17,45,339.0,57.0,1.8,18.0,119.0,347.24,281.48
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,248.84,196.16
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,125.66,52.97
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.5,3.2,13.5,16.5,13.6,4.06
2016,3,6,7,30,0.0,33.0,3.3,14.0,33.0,27.17,17.93
2016,3,6,7,45,0.0,54.0,3.45,14.5,54.0,43.54,32.9
2016,3,6,8,0,0.0,75.0,3.6,15.0,75.0,59.69,47.49
2016,3,6,8,15,2.5,97.0,3.9,15.5,98.0,76.36,62.27
2016,3,6,8,30,5.0,119.0,4.2,16.0,121.0,92.85,76.58
2016,3,6,8,45,273.0,131.0,4.5,16.5,249.5,98.41,74.62
2016,3,6,9,0,541.0,143.0,4.8,17.0,378.0,150.52,99.31
2016,3,6,9,15,369.0,188.5,4.95,17.5,358.0,198.42,142.45
2016,3,6,9,30,197.0,234.0,5.1,18.0,338.0,223.14,170.09
2016,3,6,9,45,98.5,156.0,5.25,18.5,208.0,155.16,119.15
2016,3,6,10,0,0.0,78.0,5.4,19.0,78.0,64.83,47.95
2016,3,6,10,15,0.0,83.5,5.5,19.0,83.5,69.47,51.65
2016,3,6,10,30,0.0,89.0,5.6,19.0,89.0,74.11,55.32
2016,3,6,10,45,0.0,104.5,5.75,19.5,104.5,87.06,65.62
2016,3,6,11,0,0.0,120.0,5.9,20.0,120.0,100.06,75.88
2016,3,6,11,15,0.0,124.0,6.0,20.5,124.0,103.54,78.41
2016,3,6,11,30,0.0,128.0,6.1,21.0,128.0,107.05,80.97
2016,3,6,11,45,0.0,129.5,6.25,21.5,129.5,108.47,81.86
2016,3,6,12,0,0.0,131.0,6.4,22.0,131.0,109.89,82.77
2016,3,6,12,15,0.0,132.5,6.45,22.0,132.5,111.31,83.86
2016,3,6,12,30,0.0,134.0,6.5,22.0,134.0,112.74,84.97
2016,3,6,12,45,0.0,134.0,6.55,22.5,134.0,112.87,84.9
2016,3,6,13,0,0.0,134.0,6.6,23.0,134.0,112.99,84.84
2016,3,6,13,15,78.5,265.0,6.55,23.0,327.5,336.87,262.77
2016,3,6,13,30,157.0,396.0,6.5,23.0,521.0,554.87,429.21
2016,3,6,13,45,155.0,389.0,6.45,23.5,510.5,553.88,427.39
2016,3,6,14,0,153.0,382.0,6.4,24.0,500.0,551.98,425.56
2016,3,6,14,15,77.0,271.0,6.3,24.0,331.0,338.75,263.44
2016,3,6,14,30,1.0,160.0,6.2,24.0,162.0,138.25,104.87
2016,3,6,14,45,5.0,186.0,6.1,24.0,190.0,167.1,128.2
2016,3,6,15,0,9.0,212.0,6.0,24.0,218.0,197.4,152.49
2016,3,6,15,15,128.5,241.5,5.8,23.5,318.5,391.44,309.12
2016,3,6,15,30,248.0,271.0,5.6,23.0,419.0,548.95,433.52
2016,3,6,15,45,467.0,199.0,5.45,23.0,450.0,721.15,568.71
2016,3,6,16,0,686.0,127.0,5.3,23.0,481.0,849.04,664.81
2016,3,6,16,15,661.0,113.5,5.1,22.5,426.5,793.83,626.19
2016,3,6,16,30,636.0,100.0,4.9,22.0,372.0,736.84,586.56
2016,3,6,16,45,570.0,101.0,4.75,22.0,320.0,660.21,530.32
2016,3,6,17,0,504.0,102.0,4.6,22.0,268.0,578.93,469.08
2016,3,6,17,15,444.0,89.5,4.45,21.5,215.5,497.46,406.29
2016,3,6,17,30,384.0,77.0,4.3,21.0,163.0,419.66,343.21
2016,3,6,17,45,290.0,61.0,4.2,20.5,115.0,317.44,257.66
2016,3,6,18,0,196.0,45.0,4.1,20.0,67.0,224.21,176.07
2016,3,6,18,15,98.0,22.5,4.25,19.5,33.5,115.72,54.49
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.41,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.82,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.64,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.46,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,2.87,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.29,0.0
2016,3,7,8,45,0.0,21.5,6.2,19.5,21.5,17.73,9.27
2016,3,7,9,0,0.0,39.0,6.6,20.0,39.0,32.24,21.32
2016,3,7,9,15,37.5,135.0,6.7,20.0,155.0,113.51,86.72
2016,3,7,9,30,75.0,231.0,6.8,20.0,271.0,195.42,151.62
2016,3,7,9,45,39.0,205.0,6.95,20.5,226.0,175.15,136.26
2016,3,7,10,0,3.0,179.0,7.1,21.0,181.0,147.57,114.58
2016,3,7,10,15,3.5,181.5,7.0,21.0,184.0,150.87,116.96
2016,3,7,10,30,4.0,184.0,6.9,21.0,187.0,154.11,119.31
2016,3,7,10,45,2.5,171.0,6.8,21.0,173.0,143.46,110.56
2016,3,7,11,0,1.0,158.0,6.7,21.0,159.0,132.34,101.47
2016,3,7,11,15,8.5,213.5,6.6,21.0,220.5,184.22,142.77
2016,3,7,11,30,16.0,269.0,6.5,21.0,282.0,237.93,185.05
2016,3,7,11,45,38.5,320.5,6.4,21.5,352.0,310.69,241.64
2016,3,7,12,0,61.0,372.0,6.3,22.0,422.0,380.84,295.28
2016,3,7,12,15,68.0,381.5,6.25,22.0,437.5,402.15,311.52
2016,3,7,12,30,75.0,391.0,6.2,22.0,453.0,424.12,328.33
2016,3,7,12,45,51.5,358.5,6.2,22.0,401.0,377.73,292.48
2016,3,7,13,0,28.0,326.0,6.2,22.0,349.0,328.76,254.43
2016,3,7,13,15,36.0,338.5,6.2,22.0,367.5,352.85,273.41
2016,3,7,13,30,44.0,351.0,6.2,22.0,386.0,377.8,292.91
2016,3,7,13,45,23.5,259.0,6.2,22.0,278.0,266.61,206.91
2016,3,7,14,0,3.0,167.0,6.2,22.0,170.0,145.89,111.6
2016,3,7,14,15,1.5,160.5,6.3,22.0,162.0,138.83,106.16
2016,3,7,14,30,0.0,154.0,6.4,22.0,154.0,131.71,100.59
2016,3,7,14,45,0.0,126.5,6.5,22.0,126.5,107.07,84.82
2016,3,7,15,0,0.0,99.0,6.6,22.0,99.0,82.68,61.58
2016,3,7,15,15,0.0,71.5,6.5,22.0,71.5,59.43,42.88
2016,3,7,15,30,0.0,44.0,6.4,22.0,44.0,36.48,24.27
2016,3,7,15,45,7.5,115.5,6.3,22.0,119.5,105.5,81.04
2016,3,7,16,0,15.0,187.0,6.2,22.0,195.0,185.76,146.44
2016,3,7,16,15,7.5,134.5,5.95,21.5,138.5,125.83,98.21
2016,3,7,16,30,0.0,82.0,5.7,21.0,82.0,68.39,51.19
2016,3,7,16,45,0.0,69.5,5.5,20.5,69.5,57.62,42.54
2016,3,7,17,0,0.0,57.0,5.3,20.0,57.0,47.19,34.01
2016,3,7,17,15,0.0,45.5,5.2,19.5,45.5,37.61,26.05
2016,3,7,17,30,0.0,34.0,5.1,19.0,34.0,28.06,17.98
2016,3,7,17,45,0.0,24.0,5.0,19.0,24.0,19.77,10.83
2016,3,7,18,0,0.0,14.0,4.9,19.0,14.0,11.51,3.68
2016,3,7,18,15,0.0,7.0,4.9,19.0,7.0,5.74,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.85,0.0
2016,3,8,7,15,0.0,5.5,4.45,19.0,5.5,4.51,0.0
2016,3,8,7,30,0.0,10.0,4.5,19.0,10.0,8.21,1.38
2016,3,8,7,45,0.0,16.5,4.6,19.5,16.5,13.57,6.19
2016,3,8,8,0,0.0,23.0,4.7,20.0,23.0,18.94,10.98
2016,3,8,8,15,0.0,30.0,4.8,20.0,30.0,24.74,16.11
2016,3,8,8,30,0.0,37.0,4.9,20.0,37.0,30.55,21.18
2016,3,8,8,45,0.0,44.5,5.05,20.5,44.5,36.79,25.15
2016,3,8,9,0,0.0,52.0,5.2,21.0,52.0,43.04,30.19
2016,3,8,9,15,208.5,127.0,5.3,21.5,238.0,130.03,92.1
2016,3,8,9,30,417.0,202.0,5.4,22.0,424.0,247.73,178.72
2016,3,8,9,45,410.5,225.0,5.5,22.5,459.0,295.85,219.3
2016,3,8,10,0,404.0,248.0,5.6,23.0,494.0,342.13,258.2
2016,3,8,10,15,364.5,277.0,5.45,23.5,510.5,379.0,289.16
2016,3,8,10,30,325.0,306.0,5.3,24.0,527.0,411.39,315.24
2016,3,8,10,45,389.5,300.5,5.2,24.5,578.0,466.39,357.58
2016,3,8,11,0,454.0,295.0,5.1,25.0,629.0,532.88,407.87
2016,3,8,11,15,665.5,207.0,4.9,25.0,715.0,627.08,480.51
2016,3,8,11,30,877.0,119.0,4.7,25.0,801.0,724.83,555.0
2016,3,8,11,45,872.5,125.5,4.55,25.0,816.0,771.28,588.24
2016,3,8,12,0,868.0,132.0,4.4,25.0,831.0,814.78,617.55
2016,3,8,12,15,870.5,132.5,4.15,25.0,839.5,855.43,644.2
2016,3,8,12,30,873.0,133.0,3.9,25.0,848.0,893.3,668.54
2016,3,8,12,45,868.5,136.0,3.7,25.0,846.5,935.23,695.52
2016,3,8,13,0,864.0,139.0,3.5,25.0,845.0,963.84,713.19
2016,3,8,13,15,861.0,138.5,3.3,25.0,835.5,986.55,726.87
2016,3,8,13,30,858.0,138.0,3.1,25.0,826.0,1005.51,738.0
2016,3,8,13,45,852.0,137.5,2.95,25.0,808.0,1017.7,745.09
2016,3,8,14,0,846.0,137.0,2.8,25.0,790.0,1025.93,749.71
2016,3,8,14,15,837.5,135.0,2.7,25.0,763.5,1026.04,749.67
2016,3,8,14,30,829.0,133.0,2.6,25.0,737.0,1022.17,747.28
2016,3,8,14,45,797.0,140.0,2.55,25.0,699.0,1000.37,733.94
2016,3,8,15,0,765.0,147.0,2.5,25.0,661.0,983.52,724.1
2016,3,8,15,15,748.0,143.5,2.45,25.0,620.5,958.62,709.05
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,930.53,691.98
2016,3,8,15,45,707.0,135.0,2.4,25.0,533.5,890.84,667.56
2016,3,8,16,0,683.0,130.0,2.4,25.0,487.0,848.7,641.31
2016,3,8,16,15,651.0,123.5,2.2,24.5,436.0,795.23,606.49
2016,3,8,16,30,619.0,117.0,2.0,24.0,385.0,740.42,570.16
2016,3,8,16,45,576.0,108.5,1.85,24.0,331.5,672.8,523.1
2016,3,8,17,0,533.0,100.0,1.7,24.0,278.0,605.42,474.98
2016,3,8,17,15,469.0,89.0,1.6,23.0,224.5,515.22,409.98
2016,3,8,17,30,405.0,78.0,1.5,22.0,171.0,435.31,348.77
2016,3,8,17,45,315.0,62.0,1.45,21.0,122.5,334.98,268.29
2016,3,8,18,0,225.0,46.0,1.4,20.0,74.0,243.1,190.42
2016,3,8,18,15,112.5,23.0,1.55,19.5,37.0,126.13,70.63
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,4.2,18.0,2.5,2.05,0.0
2016,3,9,7,30,0.0,5.0,4.2,18.0,5.0,4.1,0.0
2016,3,9,7,45,0.0,8.0,4.25,18.5,8.0,6.57,0.1
2016,3,9,8,0,0.0,11.0,4.3,19.0,11.0,9.04,2.32
2016,3,9,8,15,0.0,14.0,4.3,19.0,14.0,11.52,4.52
2016,3,9,8,30,0.0,17.0,4.3,19.0,17.0,14.0,6.7
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,24.76,15.18
2016,3,9,9,0,0.0,43.0,4.4,20.0,43.0,35.56,24.09
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,39.33,27.11
2016,3,9,9,30,0.0,52.0,4.3,20.0,52.0,43.09,30.12
2016,3,9,9,45,0.0,38.5,4.25,20.5,38.5,31.89,20.72
2016,3,9,10,0,0.0,25.0,4.2,21.0,25.0,20.7,11.41
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,29.44,18.54
2016,3,9,10,30,0.0,46.0,3.8,21.0,46.0,38.2,25.64
2016,3,9,10,45,0.0,40.0,3.65,21.5,40.0,33.23,21.47
2016,3,9,11,0,0.0,34.0,3.5,22.0,34.0,28.25,17.34
2016,3,9,11,15,0.0,56.5,3.55,21.5,56.5,47.04,32.58
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,65.89,47.82
2016,3,9,11,45,0.5,112.0,3.65,21.0,112.5,94.04,70.37
2016,3,9,12,0,1.0,145.0,3.7,21.0,146.0,122.59,93.06
2016,3,9,12,15,6.5,197.0,3.85,21.0,203.0,172.23,132.4
2016,3,9,12,30,12.0,249.0,4.0,21.0,260.0,223.5,172.57
2016,3,9,12,45,16.5,276.5,4.15,21.0,291.0,253.52,195.95
2016,3,9,13,0,21.0,304.0,4.3,21.0,322.0,284.53,220.07
2016,3,9,13,15,10.5,195.0,4.3,21.0,204.0,176.85,136.13
2016,3,9,13,30,0.0,86.0,4.3,21.0,86.0,71.8,52.43
2016,3,9,13,45,0.0,107.0,4.3,21.0,107.0,89.76,66.96
2016,3,9,14,0,0.0,128.0,4.3,21.0,128.0,108.1,81.7
2016,3,9,14,15,1.0,144.0,4.2,21.0,145.0,123.41,94.07
2016,3,9,14,30,2.0,160.0,4.1,21.0,162.0,139.14,106.78
2016,3,9,14,45,1.0,139.0,4.1,21.0,140.0,119.32,91.08
2016,3,9,15,0,0.0,118.0,4.1,21.0,118.0,99.55,75.36
2016,3,9,15,15,0.0,108.0,3.95,21.0,108.0,90.71,68.41
2016,3,9,15,30,0.0,98.0,3.8,21.0,98.0,81.86,61.42
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,79.29,59.52
2016,3,9,16,0,0.0,92.0,3.5,21.0,92.0,76.78,57.67
2016,3,9,16,15,0.0,56.5,3.3,20.5,56.5,46.81,33.27
2016,3,9,16,30,0.0,21.0,3.1,20.0,21.0,17.33,8.88
2016,3,9,16,45,0.0,18.0,2.9,19.5,18.0,14.84,6.86
2016,3,9,17,0,0.0,15.0,2.7,19.0,15.0,12.35,4.8
2016,3,9,17,15,0.0,12.0,2.6,18.5,12.0,9.87,2.72
2016,3,9,17,30,0.0,9.0,2.5,18.0,9.0,7.39,0.61
2016,3,9,17,45,0.0,6.5,2.4,18.0,6.5,5.33,0.0
2016,3,9,18,0,0.0,4.0,2.3,18.0,4.0,3.28,0.0
2016,3,9,18,15,0.0,2.0,2.55,17.5,2.0,1.64,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.28,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,5.74,0.0
2016,3,10,7,45,0.0,11.0,4.0,13.5,11.0,9.04,2.43
2016,3,10,8,0,0.0,15.0,4.0,14.0,15.0,12.34,5.43
2016,3,10,8,15,0.0,19.0,4.05,14.5,19.0,15.64,8.4
2016,3,10,8,30,0.0,23.0,4.1,15.0,23.0,18.96,11.32
2016,3,10,8,45,0.0,43.5,4.2,15.5,43.5,35.96,25.02
2016,3,10,9,0,0.0,64.0,4.3,16.0,64.0,53.05,39.27
2016,3,10,9,15,0.0,57.0,4.45,16.0,57.0,47.23,34.23
2016,3,10,9,30,0.0,50.0,4.6,16.0,50.0,41.43,29.24
2016,3,10,9,45,0.0,67.5,4.75,16.5,67.5,56.04,41.26
2016,3,10,10,0,0.0,85.0,4.9,17.0,85.0,70.7,53.17
2016,3,10,10,15,2.0,133.0,5.1,17.0,134.0,111.02,86.11
2016,3,10,10,30,4.0,181.0,5.3,17.0,183.0,151.63,118.93
2016,3,10,10,45,2.0,100.0,5.5,17.0,101.0,84.4,64.0
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,15.78,7.42
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,17.03,8.44
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,18.29,9.47
2016,3,10,11,45,0.5,84.0,6.05,17.5,84.5,70.48,52.24
2016,3,10,12,0,1.0,146.0,6.2,18.0,147.0,123.44,95.0
2016,3,10,12,15,3.5,164.5,6.15,18.0,167.5,141.63,109.65
2016,3,10,12,30,6.0,183.0,6.1,18.0,188.0,160.25,124.64
2016,3,10,12,45,3.0,144.0,6.05,18.0,146.5,124.19,95.54
2016,3,10,13,0,0.0,105.0,6.0,18.0,105.0,88.03,66.23
2016,3,10,13,15,4.5,159.0,5.95,18.0,162.5,139.23,107.82
2016,3,10,13,30,9.0,213.0,5.9,18.0,220.0,192.27,150.5
2016,3,10,13,45,12.5,241.0,5.85,18.0,251.0,222.3,174.59
2016,3,10,14,0,16.0,269.0,5.8,18.0,282.0,253.43,199.51
2016,3,10,14,15,9.0,218.5,5.7,18.0,226.0,199.74,156.79
2016,3,10,14,30,2.0,168.0,5.6,18.0,170.0,146.41,113.96
2016,3,10,14,45,1.0,112.5,5.6,18.0,113.5,95.59,72.95
2016,3,10,15,0,0.0,57.0,5.6,18.0,57.0,47.37,33.53
2016,3,10,15,15,0.0,80.0,5.5,17.5,80.0,66.54,49.55
2016,3,10,15,30,0.0,103.0,5.4,17.0,103.0,86.33,66.14
2016,3,10,15,45,0.0,62.0,5.3,17.0,62.0,51.45,37.37
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,17.35,8.95
2016,3,10,16,15,0.0,37.5,4.95,16.5,37.5,31.01,20.56
2016,3,10,16,30,0.0,54.0,4.7,16.0,54.0,44.71,32.28
2016,3,10,16,45,0.0,46.5,4.45,16.0,46.5,38.45,27.09
2016,3,10,17,0,0.0,39.0,4.2,16.0,39.0,32.21,21.86
2016,3,10,17,15,0.0,31.5,4.05,16.0,31.5,25.98,16.57
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,19.77,11.22
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,13.98,6.17
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,8.21,1.12
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.1,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.75,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,18.58,9.74
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,31.25,21.83
2016,3,11,7,45,0.0,58.5,1.85,14.5,58.5,47.27,36.41
2016,3,11,8,0,0.0,79.0,1.8,15.0,79.0,63.08,50.6
2016,3,11,8,15,0.5,100.5,1.85,15.0,100.5,79.41,65.06
2016,3,11,8,30,1.0,122.0,1.9,15.0,122.0,95.55,79.1
2016,3,11,8,45,0.5,71.5,1.95,15.5,71.5,59.31,44.74
2016,3,11,9,0,0.0,21.0,2.0,16.0,21.0,17.33,9.08
2016,3,11,9,15,0.0,15.5,2.15,16.0,15.5,12.8,5.2
2016,3,11,9,30,0.0,10.0,2.3,16.0,10.0,8.26,1.33
2016,3,11,9,45,0.0,79.5,2.5,16.5,79.5,66.07,49.61
2016,3,11,10,0,0.0,149.0,2.7,17.0,149.0,122.69,95.74
2016,3,11,10,15,0.0,82.5,2.85,17.5,82.5,68.65,51.16
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,13.27,5.35
2016,3,11,10,45,0.0,18.0,3.2,18.5,18.0,14.94,6.69
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.02
2016,3,11,11,15,0.0,36.0,3.4,19.0,36.0,29.94,18.95
2016,3,11,11,30,0.0,52.0,3.4,19.0,52.0,43.31,29.84
2016,3,11,11,45,0.0,42.5,3.4,19.5,42.5,35.4,23.29
2016,3,11,12,0,0.0,33.0,3.4,20.0,33.0,27.48,16.78
2016,3,11,12,15,0.0,59.5,3.3,20.0,59.5,49.63,34.75
2016,3,11,12,30,0.0,86.0,3.2,20.0,86.0,71.85,52.67
2016,3,11,12,45,279.0,199.5,3.1,20.0,430.5,469.4,370.02
2016,3,11,13,0,558.0,313.0,3.0,20.0,775.0,855.12,648.46
2016,3,11,13,15,280.5,239.0,2.9,20.0,472.0,536.94,415.6
2016,3,11,13,30,3.0,165.0,2.8,20.0,169.0,143.36,109.23
2016,3,11,13,45,76.0,278.5,2.7,20.5,339.5,337.5,263.17
2016,3,11,14,0,149.0,392.0,2.6,21.0,510.0,556.01,425.41
2016,3,11,14,15,77.5,294.5,2.6,21.0,355.5,362.59,280.51
2016,3,11,14,30,6.0,197.0,2.6,21.0,201.0,177.27,136.36
2016,3,11,14,45,12.0,221.5,2.6,21.0,229.5,207.62,161.08
2016,3,11,15,0,18.0,246.0,2.6,21.0,258.0,239.43,186.41
2016,3,11,15,15,201.0,249.0,2.55,20.5,372.0,470.95,371.21
2016,3,11,15,30,384.0,252.0,2.5,20.0,486.0,680.35,529.93
2016,3,11,15,45,192.0,164.5,2.45,20.0,281.5,384.51,306.45
2016,3,11,16,0,0.0,77.0,2.4,20.0,77.0,63.94,47.06
2016,3,11,16,15,198.0,118.5,2.15,19.5,205.5,330.17,269.68
2016,3,11,16,30,396.0,160.0,1.9,19.0,334.0,579.71,463.88
2016,3,11,16,45,365.5,144.0,1.65,19.0,288.5,522.86,419.0
2016,3,11,17,0,335.0,128.0,1.4,19.0,243.0,448.47,362.55
2016,3,11,17,15,303.5,107.5,1.2,18.5,197.5,387.69,315.67
2016,3,11,17,30,272.0,87.0,1.0,18.0,152.0,328.29,268.0
2016,3,11,17,45,211.0,67.5,0.85,17.5,109.5,251.38,204.04
2016,3,11,18,0,150.0,48.0,0.7,17.0,67.0,179.61,142.14
2016,3,11,18,15,75.0,24.0,0.7,16.5,33.5,91.51,58.08
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,7.26,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,13.53,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.0,27.68,17.59
2016,3,12,7,30,310.0,55.0,1.4,14.0,102.0,41.92,31.24
2016,3,12,7,45,413.0,65.0,1.45,14.5,156.0,49.29,38.24
2016,3,12,8,0,516.0,75.0,1.5,15.0,210.0,58.38,46.45
2016,3,12,8,15,573.0,83.5,1.65,15.5,266.0,63.55,50.95
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,68.6,55.19
2016,3,12,8,45,315.0,90.0,2.0,16.5,205.0,68.98,48.5
2016,3,12,9,0,0.0,88.0,2.2,17.0,88.0,72.8,55.59
2016,3,12,9,15,399.0,94.5,2.25,17.5,314.0,134.41,88.4
2016,3,12,9,30,798.0,101.0,2.3,18.0,540.0,263.6,178.38
2016,3,12,9,45,503.5,198.0,2.4,18.5,483.0,303.02,223.55
2016,3,12,10,0,209.0,295.0,2.5,19.0,426.0,308.11,236.76
2016,3,12,10,15,125.5,295.0,2.4,19.0,375.5,292.22,226.57
2016,3,12,10,30,42.0,295.0,2.3,19.0,325.0,262.76,204.39
2016,3,12,10,45,28.5,276.5,2.25,19.5,297.5,246.39,191.24
2016,3,12,11,0,15.0,258.0,2.2,20.0,270.0,223.68,172.99
2016,3,12,11,15,21.0,285.5,2.15,20.0,302.5,252.67,195.38
2016,3,12,11,30,27.0,313.0,2.1,20.0,335.0,289.97,223.78
2016,3,12,11,45,19.5,279.5,2.05,20.5,295.5,251.1,193.24
2016,3,12,12,0,12.0,246.0,2.0,21.0,256.0,218.06,167.33
2016,3,12,12,15,59.5,331.5,2.0,21.0,381.5,346.52,266.38
2016,3,12,12,30,107.0,417.0,2.0,21.0,507.0,474.99,361.55
2016,3,12,12,45,513.5,266.5,2.05,21.5,694.5,746.83,564.21
2016,3,12,13,0,920.0,116.0,2.1,22.0,882.0,981.51,722.54
2016,3,12,13,15,917.5,115.5,2.1,22.0,872.0,1004.85,735.38
2016,3,12,13,30,915.0,115.0,2.1,22.0,862.0,1024.36,748.12
2016,3,12,13,45,910.0,114.0,2.15,22.0,843.5,1036.95,757.2
2016,3,12,14,0,905.0,113.0,2.2,22.0,825.0,1045.52,763.93
2016,3,12,14,15,898.0,111.5,2.15,22.0,798.0,1047.47,765.41
2016,3,12,14,30,891.0,110.0,2.1,22.0,771.0,1045.37,764.53
2016,3,12,14,45,881.5,107.5,2.1,22.0,736.5,1035.62,759.59
2016,3,12,15,0,872.0,105.0,2.1,22.0,702.0,1021.96,752.36
2016,3,12,15,15,612.5,183.0,2.1,22.0,590.0,864.47,649.67
2016,3,12,15,30,353.0,261.0,2.1,22.0,478.0,659.49,504.82
2016,3,12,15,45,584.0,176.0,2.1,22.0,502.0,805.57,616.17
2016,3,12,16,0,815.0,91.0,2.1,22.0,526.0,919.05,694.48
2016,3,12,16,15,789.0,87.0,1.95,21.5,474.0,870.81,662.49
2016,3,12,16,30,763.0,83.0,1.8,21.0,422.0,820.58,630.27
2016,3,12,16,45,731.0,77.0,1.7,20.5,367.0,761.08,591.22
2016,3,12,17,0,699.0,71.0,1.6,20.0,312.0,706.28,554.35
2016,3,12,17,15,643.5,64.5,1.5,19.0,255.5,626.92,498.71
2016,3,12,17,30,588.0,58.0,1.4,18.0,199.0,549.91,441.97
2016,3,12,17,45,501.5,48.0,1.3,17.5,146.0,449.54,362.72
2016,3,12,18,0,415.0,38.0,1.2,17.0,93.0,356.2,283.26
2016,3,12,18,15,254.5,24.0,1.3,16.5,52.5,219.3,149.51
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,60.21,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,7.68,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,14.05,0.0
2016,3,13,7,15,287.0,32.5,3.75,13.5,70.0,26.53,16.79
2016,3,13,7,30,434.0,47.0,3.7,14.0,116.0,38.09,27.9
2016,3,13,7,45,539.5,54.5,3.7,15.0,174.5,43.4,32.95
2016,3,13,8,0,645.0,62.0,3.7,16.0,233.0,48.82,37.8
2016,3,13,8,15,699.0,68.0,3.8,17.0,292.5,52.68,41.07
2016,3,13,8,30,753.0,74.0,3.9,18.0,352.0,61.56,48.59
2016,3,13,8,45,799.0,76.0,4.0,19.0,411.5,77.39,48.28
2016,3,13,9,0,845.0,78.0,4.1,20.0,471.0,139.37,76.35
2016,3,13,9,15,868.0,81.0,4.25,20.5,524.5,204.16,123.42
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,275.74,183.15
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.5,342.07,240.88
2016,3,13,10,0,927.0,88.0,4.8,23.0,675.0,409.46,299.22
2016,3,13,10,15,938.0,90.0,4.95,23.0,716.0,474.71,355.99
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,539.59,411.04
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.5,601.7,461.62
2016,3,13,11,0,963.0,96.0,5.4,24.0,824.0,662.45,509.59
2016,3,13,11,15,968.0,97.0,5.5,24.0,849.0,719.38,554.31
