Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,923.0,102.0,3.4,22.0,786.0,1050.75,781.23
2016,4,2,15,15,910.0,99.5,3.35,21.5,742.0,1027.92,768.99
2016,4,2,15,30,897.0,97.0,3.3,21.0,698.0,1001.4,754.36
2016,4,2,15,45,881.5,94.0,3.25,21.0,648.5,968.45,733.93
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,942.72,718.46
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.0,895.41,688.19
2016,4,2,16,30,819.0,84.0,2.8,20.0,489.0,845.93,656.15
2016,4,2,16,45,787.5,79.5,2.6,20.0,431.5,786.66,615.34
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,726.55,573.16
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,652.34,520.55
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,584.47,470.67
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,493.65,399.94
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,408.35,329.43
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,293.67,232.4
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,187.48,115.09
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,68.71,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,10.24,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,21.22,11.65
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,32.56,23.07
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,39.22,29.48
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,45.8,35.56
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,50.1,39.3
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,59.17,47.11
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,62.28,49.48
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,65.29,51.72
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,97.47,56.08
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,160.76,90.18
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,231.36,143.73
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,297.04,198.71
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,362.32,254.87
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,428.12,310.6
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,491.84,363.22
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,554.96,413.39
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,615.46,459.9
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,674.56,503.64
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,729.94,544.64
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,783.16,583.07
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,832.13,615.83
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,878.29,645.39
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,919.29,672.18
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,956.99,696.73
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,989.41,718.34
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,1018.09,737.62
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,1040.98,752.3
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,1059.81,764.53
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,1072.51,773.55
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,1080.96,780.1
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,1082.66,782.04
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,1080.09,781.51
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,1069.72,776.23
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,1055.24,768.53
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,1032.76,755.33
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,1006.56,739.87
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,973.04,720.13
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,946.72,705.15
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,900.15,675.99
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,851.33,645.07
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,791.8,606.57
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,731.41,566.54
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,657.33,516.92
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,589.4,469.54
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,499.58,400.93
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,415.11,332.25
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,300.88,237.1
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,195.9,124.45
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,72.07,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,11.95,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,23.28,13.62
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,34.94,25.21
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,41.87,31.79
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,48.71,38.0
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,52.85,41.57
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,56.93,44.92
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,65.43,52.03
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,68.65,54.42
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,100.8,58.85
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,163.04,92.84
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,226.59,141.2
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,297.01,200.39
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,361.23,255.82
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,425.98,310.87
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,488.66,363.36
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,550.77,413.52
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,610.42,459.05
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,668.66,501.54
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,723.1,541.87
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,775.43,579.51
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,823.5,611.13
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,868.85,639.13
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,909.21,664.67
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,946.32,687.8
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,978.16,705.91
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,1006.35,721.49
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,1028.37,734.48
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,1046.38,744.98
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,1058.33,750.81
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,1066.1,754.19
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,1066.65,755.66
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,1063.0,754.73
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,1052.67,748.96
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,1038.32,740.9
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,1015.57,727.73
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,989.2,712.44
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,955.51,692.52
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,929.16,677.36
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,882.68,649.62
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,834.05,620.21
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,775.52,583.95
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,716.11,546.07
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,646.99,501.42
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,575.36,452.64
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,486.65,386.38
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,403.24,319.97
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,291.91,228.13
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,190.43,123.3
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,69.26,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,6.4,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,12.23,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,23.7,14.02
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,34.96,24.95
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,41.53,31.18
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,48.02,37.08
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,52.2,40.65
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,61.37,48.43
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,63.97,50.32
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,66.52,52.11
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,100.16,57.08
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,163.42,91.35
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,227.59,139.66
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,298.66,198.73
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,362.78,254.0
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,427.27,309.04
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,490.37,362.45
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,552.88,413.94
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,612.49,461.04
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,670.66,505.57
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,725.41,547.28
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,778.02,586.5
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,826.34,619.86
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,871.91,649.91
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,912.88,677.64
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,950.59,703.1
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,982.16,723.34
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,1010.0,741.12
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,1032.55,756.58
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,1051.07,769.53
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,1062.04,777.67
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,1068.76,783.23
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,1069.76,785.98
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,1066.55,786.15
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,1055.16,779.91
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,1039.75,771.2
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,1016.9,758.35
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,990.41,743.13
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,893.07,677.6
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,779.43,599.45
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,815.38,627.83
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,834.16,643.61
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,773.66,601.83
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,712.49,559.19
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,644.02,511.02
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,572.96,459.02
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,482.82,388.72
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,398.22,319.24
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,288.62,227.28
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,189.6,126.33
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,68.52,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,5.97,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,11.6,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,29.4,18.87
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,47.06,35.42
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,59.33,46.71
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,71.65,57.72
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,81.71,66.31
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,91.15,74.09
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,115.98,95.07
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,141.31,116.12
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,124.16,85.29
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,167.97,98.94
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,228.9,145.59
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,292.17,199.49
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,339.52,250.29
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,356.18,271.71
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,409.17,312.76
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,468.81,358.78
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,523.51,401.0
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,583.97,447.13
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,639.32,489.14
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,696.2,531.59
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,789.53,602.65
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,879.18,667.49
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,921.67,696.05
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,960.98,722.4
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,947.09,712.33
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,900.81,675.85
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,1000.7,748.98
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,1074.7,798.15
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,1088.7,805.65
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,1098.32,810.7
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,1100.25,812.48
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,1097.78,811.56
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,1081.37,801.56
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,1061.07,789.21
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,1038.47,776.18
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,1012.16,760.7
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,980.65,740.63
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,945.65,718.19
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,909.02,694.73
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,860.05,662.87
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,803.28,624.98
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,745.25,585.35
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,672.92,534.0
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,601.69,481.59
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,515.06,414.38
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,438.22,350.39
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,326.51,257.36
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,226.36,154.99
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,84.49,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.11,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,15.42,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,29.36,19.13
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,43.58,32.46
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,59.22,46.66
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,74.35,60.1
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,87.59,71.42
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,100.32,81.98
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,115.59,94.45
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,130.08,106.01
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,151.22,107.97
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,190.06,127.29
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,234.36,156.83
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,289.43,198.78
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,344.6,248.6
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,384.97,284.44
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,460.28,340.4
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,560.71,416.46
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,620.89,463.07
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,679.25,506.86
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,733.37,547.36
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,785.2,585.21
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,829.53,614.82
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,869.58,640.1
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,879.3,644.47
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,861.12,628.33
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,886.87,645.96
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,909.91,661.37
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,915.45,664.09
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,917.29,664.47
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,926.13,669.51
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,931.78,672.46
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,880.92,638.95
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,826.71,603.18
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,826.79,605.03
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,823.57,604.37
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,837.25,615.81
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,853.52,628.63
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,855.18,630.57
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,849.05,627.57
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,755.99,566.25
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,657.34,499.25
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,684.54,521.86
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,694.26,530.18
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,620.29,480.81
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,548.1,430.52
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,457.56,362.34
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,372.53,294.9
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,266.5,207.99
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,171.7,117.68
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,60.32,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,9.82,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,18.35,0.0
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,31.69,21.36
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,44.67,33.74
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,55.71,43.87
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,66.46,53.4
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,80.44,65.47
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,93.48,76.4
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,95.38,77.63
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,97.41,78.93
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,131.32,89.33
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,183.81,121.7
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,238.39,165.23
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,290.44,209.74
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,342.03,252.49
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,396.57,297.5
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,429.64,326.66
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,449.95,343.57
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,495.64,378.18
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,543.18,413.46
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,568.92,432.58
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,592.42,449.64
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,645.33,488.38
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,708.08,533.33
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,698.57,524.43
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,690.29,516.33
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,690.71,514.74
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,688.51,511.51
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,640.46,476.89
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,603.27,449.66
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,571.95,427.19
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,519.6,389.61
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,456.79,344.03
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,392.64,296.72
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,532.67,404.12
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,671.57,506.89
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,647.75,491.56
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,622.2,475.73
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,480.81,371.46
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,343.94,267.09
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,588.37,461.46
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,763.8,594.88
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,701.98,550.72
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,640.13,507.08
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,565.63,452.79
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,487.87,393.83
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,397.27,321.99
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,313.88,253.14
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,219.7,173.7
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,136.43,95.15
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,44.01,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,8.54,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,15.83,1.4
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,33.74,23.17
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,51.16,39.34
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,55.28,43.43
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,59.97,47.68
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,31.62,22.49
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,4.94,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,10.3,3.45
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,15.69,8.13
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,93.02,66.15
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,194.99,135.44
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,122.17,85.06
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,14.91,6.63
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,26.56,16.14
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,38.25,25.56
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,160.8,123.34
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,282.61,217.39
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,213.56,163.48
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,138.06,104.21
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,86.14,63.23
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,33.4,21.16
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,79.45,57.75
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,125.83,94.06
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,195.35,148.21
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,266.78,203.04
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,546.53,417.55
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,820.96,615.23
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,913.88,683.81
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,996.42,741.89
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,874.68,654.47
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,724.97,542.57
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,874.86,657.76
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,1001.43,749.6
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,987.05,740.62
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,977.68,736.08
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,951.78,719.9
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,922.72,701.64
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,885.27,677.45
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,845.34,651.37
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,795.47,618.37
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,744.19,583.89
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,684.45,541.62
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,624.48,498.21
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,544.44,438.0
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,474.86,384.11
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,391.84,317.56
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,314.71,253.33
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,218.94,172.24
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,122.94,85.67
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,42.94,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,9.82,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,18.1,4.2
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,33.99,23.29
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,48.93,37.12
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,59.12,46.46
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,69.06,55.26
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,52.32,40.38
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,44.69,33.45
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,71.76,56.68
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,96.86,77.82
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,109.85,84.46
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,123.18,94.74
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,124.21,95.06
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,124.98,95.2
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,135.22,102.63
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,145.8,110.27
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,143.45,108.01
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,140.93,105.67
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,190.82,143.98
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,241.89,182.63
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,276.06,208.84
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,315.8,239.23
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,323.35,244.82
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,330.92,250.5
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,257.58,195.24
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,190.62,144.09
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,313.45,238.67
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,435.26,330.11
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,455.48,345.08
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,476.05,360.52
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,419.25,318.02
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,360.78,274.05
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,252.35,192.28
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,164.46,124.46
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,255.29,195.4
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,339.74,260.17
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,320.86,246.26
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,301.7,232.28
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,223.25,171.87
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,165.45,126.63
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,268.39,211.08
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,374.76,296.91
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,333.21,264.81
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,292.21,232.99
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,250.21,200.2
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,195.6,156.57
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,150.67,119.56
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,107.13,82.99
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,66.75,48.71
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,22.73,11.36
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,11.1,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.71,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.28,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,8.21,1.3
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,13.16,5.77
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,19.77,11.65
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,26.4,17.47
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,71.73,56.66
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,107.76,87.02
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,124.6,100.73
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,142.6,115.21
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,132.07,92.35
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,182.73,113.88
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,246.0,167.91
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,295.74,213.09
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,340.74,244.25
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,412.76,298.8
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,470.63,345.87
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,528.7,391.63
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,585.13,434.73
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,641.91,476.59
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,694.51,513.72
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,739.37,544.28
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,785.96,575.13
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,830.69,602.33
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,869.3,626.14
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,905.06,647.77
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,876.51,625.54
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,814.26,578.47
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,923.06,655.25
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,1006.72,707.92
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,917.42,650.16
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,777.61,554.36
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,927.03,659.6
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,1027.69,723.0
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,1017.26,716.69
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,1003.01,709.27
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,980.49,697.68
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,965.91,691.24
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,935.61,673.37
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,902.04,653.51
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,856.03,625.69
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,807.96,596.21
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,752.27,559.91
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,695.61,522.3
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,628.94,478.24
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,559.82,430.49
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,474.51,366.59
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,394.26,303.66
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,290.31,220.57
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,198.65,138.91
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,71.77,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,10.67,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,19.33,7.57
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,32.91,22.89
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,46.21,35.3
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,61.82,49.47
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,79.79,65.42
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,76.1,61.97
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,69.06,55.49
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,80.12,64.84
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,91.09,73.95
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,89.43,68.85
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,87.53,66.91
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,92.13,70.31
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,96.73,73.69
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,102.95,78.36
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,109.22,83.03
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,108.23,81.89
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,107.2,80.76
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,180.92,138.6
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,255.98,196.09
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,153.44,116.43
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,47.66,32.66
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,111.84,83.65
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,176.94,134.28
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,129.87,97.42
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,82.27,59.9
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,81.88,59.52
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,81.48,59.09
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,252.64,192.64
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,430.23,325.54
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,409.55,309.9
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,388.01,294.29
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,325.43,247.75
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,246.31,187.89
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,159.82,121.33
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,75.91,55.21
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,168.27,129.04
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,286.41,221.34
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,147.72,113.25
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,37.31,24.69
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,85.53,64.03
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,140.22,108.51
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,121.25,93.73
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,102.25,78.77
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,85.6,65.51
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,68.88,51.92
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,52.57,38.4
2016,4,12,18,0,0.0,44.0,3.3,20.0,44.0,36.4,24.76
