Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.5,13.7,0.13
2016,4,23,6,30,310.0,34.0,1.1,15.0,69.0,27.71,17.98
2016,4,23,6,45,415.5,45.0,1.2,16.0,120.0,36.09,26.04
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,44.33,33.56
2016,4,23,7,15,585.5,64.0,1.2,17.5,227.5,49.73,38.4
2016,4,23,7,30,650.0,72.0,1.1,18.0,284.0,55.01,42.95
2016,4,23,7,45,693.5,77.5,1.0,19.0,342.5,58.12,45.37
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,66.73,52.44
2016,4,23,8,15,767.0,87.5,1.0,20.5,458.0,69.01,54.06
2016,4,23,8,30,797.0,92.0,1.1,21.0,515.0,71.19,55.59
2016,4,23,8,45,816.5,96.0,1.25,22.0,568.0,112.37,63.22
2016,4,23,9,0,836.0,100.0,1.4,23.0,621.0,173.15,98.14
2016,4,23,9,15,852.0,103.5,1.45,23.0,670.0,234.95,145.16
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,303.73,202.04
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.0,364.68,253.77
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,425.56,304.75
2016,4,23,10,15,897.0,115.0,1.6,24.0,841.5,484.94,353.73
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,543.6,400.62
2016,4,23,10,45,910.5,119.5,1.65,24.5,906.5,599.24,443.22
2016,4,23,11,0,915.0,122.0,1.7,25.0,935.0,653.21,483.15
2016,4,23,11,15,919.0,123.0,1.7,25.0,956.5,703.81,520.14
2016,4,23,11,30,923.0,124.0,1.7,25.0,978.0,752.26,554.64
2016,4,23,11,45,925.0,125.0,1.7,25.5,990.5,796.91,584.54
2016,4,23,12,0,927.0,126.0,1.7,26.0,1003.0,838.9,610.37
2016,4,23,12,15,927.5,126.0,1.7,26.0,1007.5,876.02,633.96
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,910.07,655.46
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,939.15,674.32
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,964.72,691.04
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,984.82,704.39
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1001.12,715.5
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.0,1010.63,722.51
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,1016.14,727.21
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,1016.17,729.25
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,1012.22,728.93
2016,4,23,14,45,882.5,121.0,2.3,26.0,837.5,1000.91,724.03
2016,4,23,15,0,873.0,119.0,2.4,26.0,801.0,985.8,716.81
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.0,963.16,705.63
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,948.19,699.54
2016,4,23,15,45,832.0,110.0,2.6,25.0,667.0,914.95,680.3
2016,4,23,16,0,817.0,106.0,2.7,25.0,619.0,878.77,658.98
2016,4,23,16,15,794.0,102.5,2.65,24.5,565.5,833.48,631.29
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,786.25,601.84
2016,4,23,16,45,741.0,94.0,2.55,24.0,455.5,730.07,564.31
2016,4,23,17,0,711.0,89.0,2.5,24.0,399.0,677.34,528.54
2016,4,23,17,15,668.0,82.5,2.3,23.0,341.5,609.2,481.66
2016,4,23,17,30,625.0,76.0,2.1,22.0,284.0,542.47,432.83
2016,4,23,17,45,559.5,68.5,1.9,21.5,228.0,462.15,370.52
2016,4,23,18,0,494.0,61.0,1.7,21.0,172.0,386.39,309.28
2016,4,23,18,15,396.5,49.0,1.65,20.0,122.0,293.99,233.25
2016,4,23,18,30,299.0,37.0,1.6,19.0,72.0,211.36,161.77
2016,4,23,18,45,149.5,18.5,1.6,18.5,36.0,100.05,44.74
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,27.5,20.5,1.9,15.5,23.5,16.6,2.88
2016,4,24,6,30,55.0,41.0,2.1,16.0,47.0,32.11,21.69
2016,4,24,6,45,94.0,66.0,2.35,16.5,83.5,50.23,38.31
2016,4,24,7,0,133.0,91.0,2.6,17.0,120.0,67.91,54.23
2016,4,24,7,15,187.0,108.0,2.8,17.5,162.0,78.41,63.54
2016,4,24,7,30,241.0,125.0,3.0,18.0,204.0,89.86,73.37
2016,4,24,7,45,136.5,145.5,3.2,18.5,192.0,105.5,86.57
2016,4,24,8,0,32.0,166.0,3.4,19.0,180.0,121.97,100.22
2016,4,24,8,15,16.0,132.5,3.5,19.5,139.5,106.01,86.01
2016,4,24,8,30,0.0,99.0,3.6,20.0,99.0,81.65,64.77
2016,4,24,8,45,1.0,135.5,3.75,20.5,136.5,109.72,84.28
2016,4,24,9,0,2.0,172.0,3.9,21.0,174.0,137.89,106.38
2016,4,24,9,15,18.0,228.0,3.95,21.0,241.0,183.27,141.41
2016,4,24,9,30,34.0,284.0,4.0,21.0,308.0,223.24,171.87
2016,4,24,9,45,25.0,273.5,4.1,21.5,292.0,219.41,168.64
2016,4,24,10,0,16.0,263.0,4.2,22.0,276.0,217.63,166.99
2016,4,24,10,15,19.0,287.5,4.2,22.0,303.5,240.38,184.39
2016,4,24,10,30,22.0,312.0,4.2,22.0,331.0,263.79,202.17
2016,4,24,10,45,18.0,291.0,4.25,22.5,307.0,248.05,189.56
2016,4,24,11,0,14.0,270.0,4.3,23.0,283.0,231.1,176.1
2016,4,24,11,15,12.0,240.0,4.3,23.0,251.5,207.05,157.52
2016,4,24,11,30,10.0,210.0,4.3,23.0,220.0,182.17,138.24
2016,4,24,11,45,18.0,290.0,4.3,23.5,307.5,255.94,194.67
2016,4,24,12,0,26.0,370.0,4.3,24.0,395.0,338.06,256.04
2016,4,24,12,15,23.0,355.5,4.2,24.0,378.0,319.56,241.87
2016,4,24,12,30,20.0,341.0,4.1,24.0,361.0,306.86,232.3
2016,4,24,12,45,19.5,335.5,4.1,24.0,355.0,303.62,229.95
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,300.12,227.41
2016,4,24,13,15,14.5,269.5,4.05,24.0,283.5,244.06,185.06
2016,4,24,13,30,10.0,209.0,4.0,24.0,218.0,187.53,141.9
2016,4,24,13,45,5.5,175.0,3.95,24.0,180.0,153.93,115.94
2016,4,24,14,0,1.0,141.0,3.9,24.0,142.0,120.19,89.61
2016,4,24,14,15,217.0,244.5,3.85,24.0,428.0,466.29,360.66
2016,4,24,14,30,433.0,348.0,3.8,24.0,714.0,804.42,604.59
2016,4,24,14,45,386.5,350.5,3.75,24.0,667.0,747.76,563.0
2016,4,24,15,0,340.0,353.0,3.7,24.0,620.0,706.58,534.08
2016,4,24,15,15,534.5,254.0,3.7,24.0,646.5,806.98,611.64
2016,4,24,15,30,729.0,155.0,3.7,24.0,673.0,886.74,670.44
2016,4,24,15,45,410.5,219.0,3.7,24.0,507.0,640.92,493.78
2016,4,24,16,0,92.0,283.0,3.7,24.0,341.0,361.58,280.27
2016,4,24,16,15,369.0,208.0,3.65,24.0,410.5,555.78,436.12
2016,4,24,16,30,646.0,133.0,3.6,24.0,480.0,723.04,563.62
2016,4,24,16,45,614.0,125.5,3.55,24.0,426.5,666.64,523.2
2016,4,24,17,0,582.0,118.0,3.5,24.0,373.0,610.03,482.45
2016,4,24,17,15,537.5,109.0,3.3,23.5,319.0,542.93,433.02
2016,4,24,17,30,493.0,100.0,3.1,23.0,265.0,471.98,379.23
2016,4,24,17,45,433.5,87.5,2.9,22.5,212.5,397.17,320.31
2016,4,24,18,0,374.0,75.0,2.7,22.0,160.0,327.11,263.02
2016,4,24,18,15,285.5,59.0,2.6,21.5,113.0,242.79,192.46
2016,4,24,18,30,197.0,43.0,2.5,21.0,66.0,167.85,127.62
2016,4,24,18,45,98.5,21.5,2.45,20.5,33.0,83.55,39.74
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.25,3.7
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.16,21.42
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,43.21,31.67
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,54.04,41.4
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,61.61,48.03
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,70.53,55.6
2016,4,25,7,45,376.0,136.5,3.6,22.5,274.0,94.58,75.92
2016,4,25,8,0,225.0,179.0,3.8,23.0,278.0,122.02,98.71
2016,4,25,8,15,451.5,151.5,3.9,23.5,383.0,101.38,80.75
2016,4,25,8,30,678.0,124.0,4.0,24.0,488.0,83.94,65.65
2016,4,25,8,45,399.0,206.0,4.15,24.5,425.5,153.13,106.41
2016,4,25,9,0,120.0,288.0,4.3,25.0,363.0,213.43,158.83
2016,4,25,9,15,192.0,307.5,4.35,25.5,439.5,253.64,185.99
2016,4,25,9,30,264.0,327.0,4.4,26.0,516.0,296.84,216.71
2016,4,25,9,45,217.0,355.0,4.45,26.5,516.5,329.53,243.77
2016,4,25,10,0,170.0,383.0,4.5,27.0,517.0,350.71,261.2
2016,4,25,10,15,222.0,395.5,4.5,27.0,578.5,399.05,297.39
2016,4,25,10,30,274.0,408.0,4.5,27.0,640.0,450.23,335.76
2016,4,25,10,45,545.5,286.0,4.5,27.5,767.0,529.19,395.0
2016,4,25,11,0,817.0,164.0,4.5,28.0,894.0,628.69,469.77
2016,4,25,11,15,822.0,165.0,4.5,28.0,914.0,676.84,505.88
2016,4,25,11,30,827.0,166.0,4.5,28.0,934.0,723.25,540.19
2016,4,25,11,45,851.0,152.0,4.55,28.5,951.5,761.6,567.86
2016,4,25,12,0,875.0,138.0,4.6,29.0,969.0,805.91,598.03
2016,4,25,12,15,875.5,138.0,4.55,29.0,973.0,841.12,621.44
2016,4,25,12,30,876.0,138.0,4.5,29.0,977.0,873.46,642.9
2016,4,25,12,45,595.0,301.5,4.5,29.0,870.5,821.02,603.51
2016,4,25,13,0,314.0,465.0,4.5,29.0,764.0,728.2,533.02
2016,4,25,13,15,586.5,303.5,4.45,29.0,852.0,857.06,629.47
2016,4,25,13,30,859.0,142.0,4.4,29.0,940.0,956.98,699.12
2016,4,25,13,45,562.0,292.0,4.35,29.0,809.5,851.62,625.12
2016,4,25,14,0,265.0,442.0,4.3,29.0,679.0,705.85,518.01
2016,4,25,14,15,225.0,432.5,4.25,29.0,629.5,646.66,477.56
2016,4,25,14,30,185.0,423.0,4.2,29.0,580.0,602.94,446.74
2016,4,25,14,45,490.5,282.5,4.2,29.0,673.0,796.45,591.46
2016,4,25,15,0,796.0,142.0,4.2,29.0,766.0,944.58,695.76
2016,4,25,15,15,530.5,235.5,4.1,29.0,642.0,782.24,583.26
2016,4,25,15,30,265.0,329.0,4.0,29.0,518.0,607.63,455.61
2016,4,25,15,45,316.0,293.5,3.95,29.0,503.5,614.1,463.87
2016,4,25,16,0,367.0,258.0,3.9,29.0,489.0,616.26,468.22
2016,4,25,16,15,518.5,190.0,3.75,28.5,486.5,684.06,522.35
2016,4,25,16,30,670.0,122.0,3.6,28.0,484.0,729.24,558.37
2016,4,25,16,45,637.0,116.0,3.5,28.0,430.0,673.08,519.43
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,616.75,479.89
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,549.21,431.01
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,483.41,381.92
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,400.64,318.04
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,329.9,261.13
2016,4,25,18,15,298.0,57.0,2.65,25.5,114.0,245.9,192.07
2016,4,25,18,30,209.0,42.0,2.7,25.0,67.0,171.3,128.57
2016,4,25,18,45,104.5,21.0,2.8,24.5,33.5,85.22,42.82
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,17.85,5.56
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,34.28,23.27
2016,4,26,6,45,262.0,63.5,4.15,20.5,113.5,47.7,35.56
2016,4,26,7,0,337.0,82.0,4.2,21.0,160.0,60.72,47.19
2016,4,26,7,15,217.5,108.0,4.3,21.5,163.5,78.7,62.8
2016,4,26,7,30,98.0,134.0,4.4,22.0,167.0,97.1,78.44
2016,4,26,7,45,82.5,157.0,4.55,22.5,188.5,115.52,93.75
2016,4,26,8,0,67.0,180.0,4.7,23.0,210.0,130.67,106.04
2016,4,26,8,15,337.5,166.0,4.8,23.0,345.0,115.19,92.6
2016,4,26,8,30,608.0,152.0,4.9,23.0,480.0,101.89,81.07
2016,4,26,8,45,637.5,157.0,5.05,23.5,531.5,136.41,86.95
2016,4,26,9,0,667.0,162.0,5.2,24.0,583.0,188.62,117.48
2016,4,26,9,15,687.0,167.5,5.25,24.5,630.0,242.95,158.55
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,299.39,205.03
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.0,354.93,252.09
2016,4,26,10,0,741.0,179.0,5.5,26.0,761.0,411.65,299.82
2016,4,26,10,15,752.5,182.0,5.55,26.0,796.5,466.91,346.24
2016,4,26,10,30,764.0,185.0,5.6,26.0,832.0,522.17,391.64
2016,4,26,10,45,768.5,190.0,5.7,26.5,859.5,575.55,433.77
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,625.98,472.6
2016,4,26,11,15,778.0,196.5,5.85,27.0,906.5,672.62,508.63
2016,4,26,11,30,783.0,198.0,5.9,27.0,926.0,717.7,542.81
2016,4,26,11,45,793.0,194.0,5.95,27.5,940.0,760.24,573.57
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,801.08,602.56
2016,4,26,12,15,452.5,337.5,5.95,28.0,768.5,684.18,513.2
2016,4,26,12,30,102.0,485.0,5.9,28.0,583.0,513.64,382.5
2016,4,26,12,45,195.0,479.5,5.9,28.0,665.5,609.61,454.61
2016,4,26,13,0,288.0,474.0,5.9,28.0,748.0,711.94,529.31
2016,4,26,13,15,285.5,468.0,5.85,28.0,737.0,718.06,533.49
2016,4,26,13,30,283.0,462.0,5.8,28.0,726.0,722.29,536.74
2016,4,26,13,45,227.0,459.0,5.8,28.0,667.5,660.53,492.48
2016,4,26,14,0,171.0,456.0,5.8,28.0,609.0,610.89,456.32
2016,4,26,14,15,217.5,434.5,5.7,28.0,623.0,640.46,479.56
2016,4,26,14,30,264.0,413.0,5.6,28.0,637.0,687.12,514.33
2016,4,26,14,45,289.5,387.5,5.6,28.0,623.5,689.52,517.73
2016,4,26,15,0,315.0,362.0,5.6,28.0,610.0,689.58,519.76
2016,4,26,15,15,471.5,283.5,5.5,27.5,632.0,774.41,586.45
2016,4,26,15,30,628.0,205.0,5.4,27.0,654.0,841.45,639.85
2016,4,26,15,45,445.5,243.5,5.3,27.0,551.0,696.58,533.49
2016,4,26,16,0,263.0,282.0,5.2,27.0,448.0,548.65,422.67
2016,4,26,16,15,369.0,240.0,4.95,26.5,451.5,589.54,457.93
2016,4,26,16,30,475.0,198.0,4.7,26.0,455.0,639.75,498.59
2016,4,26,16,45,237.5,152.5,4.5,26.0,281.0,365.18,289.19
2016,4,26,17,0,0.0,107.0,4.3,26.0,107.0,91.37,68.42
2016,4,26,17,15,0.0,91.0,4.1,25.5,91.0,77.2,57.54
2016,4,26,17,30,0.0,75.0,3.9,25.0,75.0,63.02,46.24
2016,4,26,17,45,77.5,90.0,3.7,25.0,108.0,147.13,116.32
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,214.41,170.12
2016,4,26,18,15,105.0,75.5,3.5,24.5,96.5,147.67,114.51
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,84.06,61.19
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,40.38,18.82
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.41,6.22
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.46,24.05
2016,4,27,6,45,372.0,56.0,3.45,15.0,129.5,42.77,32.11
2016,4,27,7,0,500.0,67.0,3.5,15.0,184.0,52.84,41.41
2016,4,27,7,15,566.5,76.0,3.4,15.5,242.0,58.65,46.62
2016,4,27,7,30,633.0,85.0,3.3,16.0,300.0,64.32,51.5
2016,4,27,7,45,692.0,88.0,3.25,16.5,362.0,65.34,52.14
2016,4,27,8,0,751.0,91.0,3.2,17.0,424.0,66.52,52.87
2016,4,27,8,15,782.0,95.5,3.15,18.0,482.0,74.79,59.6
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,76.77,60.82
2016,4,27,8,45,840.0,102.0,3.05,20.5,596.5,118.37,67.6
2016,4,27,9,0,867.0,104.0,3.0,22.0,653.0,179.89,102.78
2016,4,27,9,15,883.0,107.0,2.95,22.5,703.0,242.97,151.0
2016,4,27,9,30,899.0,110.0,2.9,23.0,753.0,313.03,209.14
2016,4,27,9,45,912.5,111.5,2.9,24.0,797.5,375.56,262.13
2016,4,27,10,0,926.0,113.0,2.9,25.0,842.0,438.33,314.49
2016,4,27,10,15,934.0,115.0,2.8,25.5,879.0,499.08,364.3
2016,4,27,10,30,942.0,117.0,2.7,26.0,916.0,558.92,411.59
2016,4,27,10,45,948.0,118.0,2.65,27.0,945.0,615.75,454.19
2016,4,27,11,0,954.0,119.0,2.6,28.0,974.0,670.96,493.84
2016,4,27,11,15,957.0,120.0,2.6,28.0,995.0,722.38,531.62
2016,4,27,11,30,960.0,121.0,2.6,28.0,1016.0,771.45,566.77
2016,4,27,11,45,965.0,119.5,2.6,28.0,1029.0,817.43,598.9
2016,4,27,12,0,970.0,118.0,2.6,28.0,1042.0,860.82,627.07
2016,4,27,12,15,969.5,118.0,2.6,28.0,1045.5,898.24,651.1
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,932.39,672.93
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,961.81,690.28
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,987.6,705.25
2016,4,27,13,15,962.5,116.5,2.55,29.0,1024.0,1007.74,717.61
2016,4,27,13,30,959.0,116.0,2.5,29.0,1010.0,1023.9,727.55
2016,4,27,13,45,954.0,114.5,2.5,29.0,987.5,1033.6,734.06
2016,4,27,14,0,949.0,113.0,2.5,29.0,965.0,1039.11,738.14
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.5,1038.51,739.0
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,1033.77,737.42
2016,4,27,14,45,923.5,109.5,2.25,28.0,865.5,1021.66,730.46
2016,4,27,15,0,912.0,109.0,2.2,28.0,827.0,1005.68,721.25
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.0,983.37,706.47
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,957.5,689.49
2016,4,27,15,45,869.5,102.0,1.65,28.0,688.5,922.91,667.57
2016,4,27,16,0,851.0,100.0,1.5,28.0,638.0,895.07,650.05
2016,4,27,16,15,829.5,96.0,1.35,28.0,584.0,849.74,621.02
2016,4,27,16,30,808.0,92.0,1.2,28.0,530.0,802.32,590.54
2016,4,27,16,45,775.5,88.5,1.1,28.0,472.5,744.91,553.58
2016,4,27,17,0,743.0,85.0,1.0,28.0,415.0,686.88,515.57
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.0,623.93,473.64
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,558.69,427.43
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,477.57,367.62
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,401.04,308.79
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,308.46,236.42
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,225.54,168.17
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,112.04,63.4
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,17.03,6.58
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.76,23.44
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,44.12,33.06
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,56.54,44.17
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,62.47,49.39
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,68.22,54.26
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.5,71.38,56.61
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,74.45,58.81
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.5,76.49,60.19
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,78.4,61.46
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.5,117.61,68.65
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,181.63,107.12
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,240.09,151.76
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,300.07,202.0
2016,4,28,9,45,826.0,132.5,4.2,24.5,755.5,358.93,252.42
2016,4,28,10,0,839.0,135.0,4.3,25.0,798.0,418.25,302.78
2016,4,28,10,15,848.5,137.5,4.3,25.5,833.5,476.27,350.93
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,534.03,397.4
2016,4,28,10,45,862.5,142.5,4.35,26.5,897.0,586.77,438.86
2016,4,28,11,0,867.0,145.0,4.4,27.0,925.0,637.94,477.87
2016,4,28,11,15,871.0,146.5,4.4,27.0,945.0,686.29,514.61
2016,4,28,11,30,875.0,148.0,4.4,27.0,965.0,732.65,549.06
2016,4,28,11,45,874.5,150.5,4.45,27.0,976.5,774.32,579.62
2016,4,28,12,0,874.0,153.0,4.5,27.0,988.0,813.36,607.33
2016,4,28,12,15,874.0,153.0,4.45,27.0,991.0,848.11,630.62
2016,4,28,12,30,874.0,153.0,4.4,27.0,994.0,880.02,651.87
2016,4,28,12,45,863.5,158.5,4.4,27.5,986.0,904.32,666.84
2016,4,28,13,0,853.0,164.0,4.4,28.0,978.0,938.96,688.72
2016,4,28,13,15,848.0,163.0,4.35,28.0,963.5,956.19,700.0
2016,4,28,13,30,843.0,162.0,4.3,28.0,949.0,969.64,708.96
2016,4,28,13,45,823.5,168.5,4.25,28.0,923.5,972.75,711.22
2016,4,28,14,0,804.0,175.0,4.2,28.0,898.0,971.84,711.02
2016,4,28,14,15,794.0,173.0,4.15,28.0,868.0,967.97,709.03
2016,4,28,14,30,784.0,171.0,4.1,28.0,838.0,960.35,704.7
2016,4,28,14,45,492.0,278.0,4.05,28.0,690.5,789.25,586.07
2016,4,28,15,0,200.0,385.0,4.0,28.0,543.0,582.03,434.89
2016,4,28,15,15,230.0,358.5,3.95,27.5,530.5,584.2,440.23
2016,4,28,15,30,260.0,332.0,3.9,27.0,518.0,602.99,456.3
2016,4,28,15,45,196.5,312.0,3.85,27.0,447.5,502.99,383.64
2016,4,28,16,0,133.0,292.0,3.8,27.0,377.0,423.62,324.77
2016,4,28,16,15,94.5,259.0,3.65,26.5,317.0,336.47,260.11
2016,4,28,16,30,56.0,226.0,3.5,26.0,257.0,268.73,208.57
2016,4,28,16,45,28.0,135.0,3.35,26.0,150.5,148.38,114.53
2016,4,28,17,0,0.0,44.0,3.2,26.0,44.0,36.39,24.07
2016,4,28,17,15,0.0,37.5,3.0,25.5,37.5,30.98,19.83
2016,4,28,17,30,0.0,31.0,2.8,25.0,31.0,25.58,15.5
2016,4,28,17,45,73.0,68.0,2.65,25.0,85.5,117.44,92.24
2016,4,28,18,0,146.0,105.0,2.5,25.0,140.0,207.4,164.21
2016,4,28,18,15,101.0,75.0,2.55,24.5,96.0,143.19,110.86
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,81.62,59.44
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,41.15,21.17
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,2.06,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.41,0.0
2016,4,29,6,15,62.5,26.5,2.8,21.5,34.5,20.78,9.42
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,37.44,25.93
2016,4,29,6,45,167.5,73.5,3.05,22.5,107.0,54.94,41.54
2016,4,29,7,0,217.0,98.0,3.2,23.0,150.0,71.9,56.42
2016,4,29,7,15,224.0,115.0,3.55,23.0,181.0,83.26,66.31
2016,4,29,7,30,231.0,132.0,3.9,23.0,212.0,94.14,75.55
2016,4,29,7,45,122.0,144.5,4.25,23.5,187.5,105.05,84.44
2016,4,29,8,0,13.0,157.0,4.6,24.0,163.0,121.84,98.13
2016,4,29,8,15,17.5,179.5,4.75,24.5,188.5,138.34,111.34
2016,4,29,8,30,22.0,202.0,4.9,25.0,214.0,154.67,124.22
2016,4,29,8,45,51.5,243.0,5.1,25.5,275.0,176.92,134.19
2016,4,29,9,0,81.0,284.0,5.3,26.0,336.0,213.83,160.29
2016,4,29,9,15,44.0,242.5,5.35,26.0,271.0,191.22,143.81
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,163.6,123.58
2016,4,29,9,45,6.5,191.5,5.45,26.5,196.5,157.68,118.55
2016,4,29,10,0,6.0,182.0,5.5,27.0,187.0,151.23,113.15
2016,4,29,10,15,27.0,278.5,5.45,27.0,301.5,232.84,175.47
2016,4,29,10,30,48.0,375.0,5.4,27.0,416.0,319.87,240.87
2016,4,29,10,45,187.0,402.0,5.4,27.5,569.0,421.45,316.22
2016,4,29,11,0,326.0,429.0,5.4,28.0,722.0,539.48,402.79
2016,4,29,11,15,260.5,454.5,5.35,28.0,692.5,541.23,403.56
2016,4,29,11,30,195.0,480.0,5.3,28.0,663.0,535.48,398.67
2016,4,29,11,45,111.0,427.5,5.25,28.5,532.0,447.01,333.05
2016,4,29,12,0,27.0,375.0,5.2,29.0,401.0,341.81,254.01
2016,4,29,12,15,176.5,423.0,5.15,29.0,593.0,517.38,385.49
2016,4,29,12,30,326.0,471.0,5.1,29.0,785.0,705.7,520.58
2016,4,29,12,45,196.0,464.0,5.05,29.0,653.0,594.24,439.21
2016,4,29,13,0,66.0,457.0,5.0,29.0,521.0,469.75,347.51
2016,4,29,13,15,40.5,367.5,4.9,29.0,406.5,368.19,273.89
2016,4,29,13,30,15.0,278.0,4.8,29.0,292.0,252.57,188.04
2016,4,29,13,45,119.5,365.5,4.75,29.0,474.0,464.68,347.76
2016,4,29,14,0,224.0,453.0,4.7,29.0,656.0,656.4,485.67
2016,4,29,14,15,372.5,391.0,4.6,28.5,714.5,761.54,563.38
2016,4,29,14,30,521.0,329.0,4.5,28.0,773.0,864.74,638.83
2016,4,29,14,45,383.0,354.5,4.4,28.0,673.5,742.42,552.01
2016,4,29,15,0,245.0,380.0,4.3,28.0,574.0,619.03,463.3
2016,4,29,15,15,265.5,354.0,4.1,28.0,553.5,631.03,473.48
2016,4,29,15,30,286.0,328.0,3.9,28.0,533.0,621.88,468.37
2016,4,29,15,45,286.5,331.0,3.75,28.0,524.5,623.48,470.12
2016,4,29,16,0,287.0,334.0,3.6,28.0,516.0,624.16,471.22
2016,4,29,16,15,160.5,273.5,3.35,27.5,373.5,426.29,326.83
2016,4,29,16,30,34.0,213.0,3.1,27.0,231.0,235.45,181.01
2016,4,29,16,45,119.5,199.5,2.9,27.0,254.5,306.67,239.41
2016,4,29,17,0,205.0,186.0,2.7,27.0,278.0,355.25,278.94
2016,4,29,17,15,141.0,175.0,2.55,26.5,234.0,292.68,230.14
2016,4,29,17,30,77.0,164.0,2.4,26.0,190.0,224.05,176.01
2016,4,29,17,45,87.0,135.5,2.25,26.0,160.0,198.51,156.15
2016,4,29,18,0,97.0,107.0,2.1,26.0,130.0,181.16,141.81
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.0,121.2,92.64
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,54.78,38.04
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,26.06,11.82
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,7.68,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,22.75,11.76
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.3,26.69
2016,4,30,6,45,322.5,64.0,3.65,15.5,129.5,48.25,36.94
2016,4,30,7,0,420.0,79.0,3.8,16.0,180.0,58.99,46.71
2016,4,30,7,15,483.0,89.5,3.9,16.5,235.0,66.09,52.99
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,74.74,60.41
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.5,77.59,62.47
2016,4,30,8,0,647.0,113.0,4.3,19.0,405.0,80.39,64.41
2016,4,30,8,15,679.0,119.0,4.25,19.5,460.5,82.48,65.82
2016,4,30,8,30,711.0,125.0,4.2,20.0,516.0,84.44,67.11
2016,4,30,8,45,740.5,127.5,4.2,21.0,569.5,122.52,73.5
2016,4,30,9,0,770.0,130.0,4.2,22.0,623.0,179.11,106.3
2016,4,30,9,15,554.5,223.0,4.0,22.5,592.0,254.98,174.07
2016,4,30,9,30,339.0,316.0,3.8,23.0,561.0,307.4,224.26
2016,4,30,9,45,592.0,226.0,3.6,23.5,683.5,347.68,250.15
2016,4,30,10,0,845.0,136.0,3.4,24.0,806.0,420.17,304.18
2016,4,30,10,15,854.5,138.0,3.2,24.0,842.0,477.96,352.34
2016,4,30,10,30,864.0,140.0,3.0,24.0,878.0,535.55,398.83
2016,4,30,10,45,875.0,139.5,2.8,24.5,908.0,589.75,440.43
2016,4,30,11,0,886.0,139.0,2.6,25.0,938.0,642.98,479.65
2016,4,30,11,15,890.5,140.0,2.35,25.0,959.0,691.94,515.0
2016,4,30,11,30,895.0,141.0,2.1,25.0,980.0,738.88,547.53
2016,4,30,11,45,902.0,139.0,1.9,25.5,993.5,783.15,576.2
2016,4,30,12,0,909.0,137.0,1.7,26.0,1007.0,825.19,601.19
2016,4,30,12,15,909.5,137.0,1.6,26.0,1011.0,861.23,623.09
2016,4,30,12,30,910.0,137.0,1.5,26.0,1015.0,894.32,642.81
2016,4,30,12,45,910.5,135.5,1.4,26.5,1011.0,923.06,658.2
2016,4,30,13,0,911.0,134.0,1.3,27.0,1007.0,948.5,671.26
2016,4,30,13,15,908.5,133.5,1.3,27.0,994.0,968.57,683.72
2016,4,30,13,30,906.0,133.0,1.3,27.0,981.0,984.93,694.01
2016,4,30,13,45,902.5,131.0,1.35,27.5,960.0,995.11,700.06
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,1001.34,703.85
2016,4,30,14,15,892.5,127.0,1.35,27.5,910.0,1000.72,704.82
2016,4,30,14,30,886.0,125.0,1.3,27.0,881.0,996.13,703.55
2016,4,30,14,45,879.5,122.0,1.3,27.0,845.5,986.65,698.87
2016,4,30,15,0,873.0,119.0,1.3,27.0,810.0,973.35,691.98
2016,4,30,15,15,861.0,116.5,1.25,27.0,767.5,951.67,679.22
2016,4,30,15,30,849.0,114.0,1.2,27.0,725.0,937.34,671.26
2016,4,30,15,45,835.5,109.5,1.15,27.0,677.5,905.0,651.88
2016,4,30,16,0,822.0,105.0,1.1,27.0,630.0,869.67,630.72
2016,4,30,16,15,800.5,101.5,1.05,27.0,577.0,825.87,603.93
2016,4,30,16,30,779.0,98.0,1.0,27.0,524.0,780.05,575.57
2016,4,30,16,45,752.5,93.0,0.95,27.0,469.0,726.89,541.83
2016,4,30,17,0,726.0,88.0,0.9,27.0,414.0,676.33,509.25
2016,4,30,17,15,685.5,82.0,0.85,26.5,357.0,610.66,465.92
2016,4,30,17,30,645.0,76.0,0.8,26.0,300.0,546.14,420.72
2016,4,30,17,45,587.5,68.5,0.8,25.5,244.0,470.88,365.88
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,399.41,311.15
2016,4,30,18,15,437.0,50.5,0.85,24.0,136.5,310.48,240.99
2016,4,30,18,30,344.0,40.0,0.9,23.0,85.0,230.53,174.65
2016,4,30,18,45,200.0,25.0,0.95,22.5,48.0,133.57,84.53
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,28.22,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,22.01,11.5
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,35.26,24.88
2016,5,1,6,45,364.0,59.0,3.75,17.0,133.0,44.82,33.74
2016,5,1,7,0,448.0,72.0,4.0,18.0,182.0,56.16,43.86
2016,5,1,7,15,224.0,74.0,4.1,18.5,129.0,53.04,41.13
2016,5,1,7,30,0.0,76.0,4.2,19.0,76.0,62.53,49.29
2016,5,1,7,45,0.0,80.5,4.35,19.5,80.5,66.49,52.46
2016,5,1,8,0,0.0,85.0,4.5,20.0,85.0,70.36,55.5
2016,5,1,8,15,1.0,124.5,4.5,20.0,125.5,100.35,80.99
2016,5,1,8,30,2.0,164.0,4.5,20.0,166.0,129.14,105.1
2016,5,1,8,45,1.0,138.0,4.55,20.5,139.0,111.74,85.8
2016,5,1,9,0,0.0,112.0,4.6,21.0,112.0,92.42,69.8
2016,5,1,9,15,9.5,185.0,4.55,21.5,192.0,150.46,115.5
2016,5,1,9,30,19.0,258.0,4.5,22.0,272.0,208.61,160.36
2016,5,1,9,45,13.5,233.5,4.5,22.5,244.0,191.86,146.84
2016,5,1,10,0,8.0,209.0,4.5,23.0,216.0,173.06,131.83
2016,5,1,10,15,10.5,234.5,4.5,23.0,244.0,195.47,149.1
2016,5,1,10,30,13.0,260.0,4.5,23.0,272.0,218.43,166.66
2016,5,1,10,45,58.5,354.0,4.5,23.0,407.0,316.31,241.45
2016,5,1,11,0,104.0,448.0,4.5,23.0,542.0,423.04,321.38
2016,5,1,11,15,478.5,300.0,4.5,23.0,747.5,560.64,428.13
2016,5,1,11,30,853.0,152.0,4.5,23.0,953.0,717.15,547.38
2016,5,1,11,45,472.5,315.0,4.5,23.5,760.0,625.07,474.49
2016,5,1,12,0,92.0,478.0,4.5,24.0,567.0,479.15,360.31
2016,5,1,12,15,55.0,402.5,4.5,24.0,456.5,392.44,296.67
2016,5,1,12,30,18.0,327.0,4.5,24.0,346.0,292.34,221.31
2016,5,1,12,45,24.5,360.5,4.5,24.0,385.0,339.32,257.01
2016,5,1,13,0,31.0,394.0,4.5,24.0,424.0,379.45,287.0
2016,5,1,13,15,79.5,435.5,4.55,24.0,510.5,466.84,353.04
2016,5,1,13,30,128.0,477.0,4.6,24.0,597.0,572.11,430.65
2016,5,1,13,45,231.5,451.0,4.65,24.0,662.5,652.56,491.7
2016,5,1,14,0,335.0,425.0,4.7,24.0,728.0,749.83,563.63
2016,5,1,14,15,554.0,301.5,4.7,23.5,783.0,862.23,650.2
2016,5,1,14,30,773.0,178.0,4.7,23.0,838.0,951.5,717.02
2016,5,1,14,45,540.5,272.0,4.75,23.0,724.5,825.77,627.53
2016,5,1,15,0,308.0,366.0,4.8,23.0,611.0,681.36,520.25
2016,5,1,15,15,434.5,300.5,4.75,23.0,625.0,749.72,574.64
2016,5,1,15,30,561.0,235.0,4.7,23.0,639.0,795.48,611.75
2016,5,1,15,45,487.5,241.5,4.7,23.0,576.0,726.25,561.75
2016,5,1,16,0,414.0,248.0,4.7,23.0,513.0,657.69,511.95
2016,5,1,16,15,407.0,226.5,4.55,22.5,468.5,618.99,485.76
2016,5,1,16,30,400.0,205.0,4.4,22.0,424.0,578.65,457.8
2016,5,1,16,45,377.5,185.5,4.3,22.0,375.0,510.03,407.18
2016,5,1,17,0,355.0,166.0,4.2,22.0,326.0,458.79,368.74
2016,5,1,17,15,310.5,153.0,3.95,21.5,279.5,399.98,323.43
2016,5,1,17,30,266.0,140.0,3.7,21.0,233.0,344.24,279.46
2016,5,1,17,45,227.0,118.5,3.5,21.0,188.0,285.03,231.35
2016,5,1,18,0,188.0,97.0,3.3,21.0,143.0,228.9,184.57
2016,5,1,18,15,138.0,74.0,3.3,20.5,102.5,168.43,133.55
2016,5,1,18,30,88.0,51.0,3.3,20.0,62.0,103.74,78.51
2016,5,1,18,45,44.0,28.5,3.3,19.5,34.0,55.0,33.44
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.41,0.0
2016,5,2,6,15,0.0,16.0,4.95,13.0,16.0,13.18,4.88
2016,5,2,6,30,0.0,28.0,5.1,13.0,28.0,23.11,14.62
2016,5,2,6,45,0.0,44.5,5.3,13.0,44.5,36.78,27.18
2016,5,2,7,0,0.0,61.0,5.5,13.0,61.0,49.9,39.18
2016,5,2,7,15,0.0,79.5,5.55,13.0,79.5,64.37,52.21
2016,5,2,7,30,0.0,98.0,5.6,13.0,98.0,78.69,64.9
2016,5,2,7,45,0.0,116.5,5.65,13.5,116.5,92.89,77.13
2016,5,2,8,0,0.0,135.0,5.7,14.0,135.0,106.95,89.03
2016,5,2,8,15,0.0,98.5,5.7,14.0,98.5,81.06,66.01
2016,5,2,8,30,0.0,62.0,5.7,14.0,62.0,51.43,39.78
2016,5,2,8,45,0.0,85.0,5.7,14.5,85.0,70.68,53.79
2016,5,2,9,0,0.0,108.0,5.7,15.0,108.0,89.3,68.94
2016,5,2,9,15,0.0,79.5,5.6,15.0,79.5,66.17,49.57
2016,5,2,9,30,0.0,51.0,5.5,15.0,51.0,42.41,29.72
2016,5,2,9,45,16.0,185.5,5.45,15.0,198.5,156.0,122.47
2016,5,2,10,0,32.0,320.0,5.4,15.0,346.0,259.35,204.84
2016,5,2,10,15,16.5,231.5,5.25,15.0,245.0,195.69,153.96
2016,5,2,10,30,1.0,143.0,5.1,15.0,144.0,119.05,92.11
2016,5,2,10,45,6.0,189.5,5.0,15.5,195.0,159.87,124.84
2016,5,2,11,0,11.0,236.0,4.9,16.0,246.0,201.46,157.65
2016,5,2,11,15,23.0,315.0,4.85,16.0,336.5,275.35,215.89
2016,5,2,11,30,35.0,394.0,4.8,16.0,427.0,352.24,275.47
2016,5,2,11,45,38.0,396.0,4.75,16.0,432.5,361.76,282.59
2016,5,2,12,0,41.0,398.0,4.7,16.0,438.0,371.38,289.98
2016,5,2,12,15,42.5,414.0,4.75,16.0,456.0,392.01,305.83
2016,5,2,12,30,44.0,430.0,4.8,16.0,474.0,413.02,321.91
2016,5,2,12,45,22.0,279.5,4.85,16.0,301.5,264.5,207.03
2016,5,2,13,0,0.0,129.0,4.9,16.0,129.0,108.73,82.87
2016,5,2,13,15,38.5,291.5,4.9,16.0,327.5,295.42,232.7
2016,5,2,13,30,77.0,454.0,4.9,16.0,526.0,487.03,380.33
2016,5,2,13,45,49.5,393.5,4.9,16.5,440.0,407.59,318.38
2016,5,2,14,0,22.0,333.0,4.9,17.0,354.0,310.48,242.75
2016,5,2,14,15,13.0,248.5,4.8,17.0,261.0,226.41,177.17
2016,5,2,14,30,4.0,164.0,4.7,17.0,168.0,143.12,110.89
2016,5,2,14,45,41.0,266.5,4.6,17.5,300.0,285.67,225.36
2016,5,2,15,0,78.0,369.0,4.5,18.0,432.0,426.79,334.76
2016,5,2,15,15,63.5,339.0,4.35,18.0,388.0,384.39,301.94
2016,5,2,15,30,49.0,309.0,4.2,18.0,344.0,341.73,269.23
2016,5,2,15,45,55.0,292.5,4.1,18.0,329.5,332.05,262.72
2016,5,2,16,0,61.0,276.0,4.0,18.0,315.0,321.88,255.74
2016,5,2,16,15,83.5,258.5,3.8,18.0,307.5,324.24,259.11
2016,5,2,16,30,106.0,241.0,3.6,18.0,300.0,325.05,261.19
2016,5,2,16,45,196.5,209.5,3.45,18.0,304.0,377.18,305.55
2016,5,2,17,0,287.0,178.0,3.3,18.0,308.0,420.49,342.1
2016,5,2,17,15,267.5,157.0,3.0,17.5,265.5,373.17,305.22
2016,5,2,17,30,248.0,136.0,2.7,17.0,223.0,326.52,268.35
2016,5,2,17,45,350.0,103.0,2.4,16.5,202.0,354.88,292.29
2016,5,2,18,0,452.0,70.0,2.1,16.0,181.0,362.55,297.28
2016,5,2,18,15,365.0,57.5,1.8,15.5,132.0,275.15,222.94
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,201.74,158.61
2016,5,2,18,45,161.5,28.0,1.2,14.5,47.5,119.67,81.11
2016,5,2,19,0,45.0,11.0,0.9,14.0,12.0,25.08,0.0
2016,5,2,19,15,22.5,5.5,0.9,14.0,6.0,0.0,0.0
