Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,11.95,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,23.27,13.41
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,34.88,25.22
2016,5,3,6,45,467.0,52.5,2.15,12.0,149.0,41.8,31.83
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,48.64,38.09
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,53.11,42.07
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,57.49,45.81
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.5,59.8,47.52
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,67.75,54.1
2016,5,3,8,15,785.0,89.0,3.05,16.5,489.0,69.59,55.37
2016,5,3,8,30,812.0,93.0,3.1,17.0,545.0,71.34,56.56
2016,5,3,8,45,832.0,96.5,3.15,17.5,598.0,113.62,64.63
2016,5,3,9,0,852.0,100.0,3.2,18.0,651.0,174.21,100.43
2016,5,3,9,15,867.0,102.5,3.2,18.5,699.0,242.15,153.29
2016,5,3,9,30,882.0,105.0,3.2,19.0,747.0,303.39,205.36
2016,5,3,9,45,892.5,108.0,3.2,19.5,789.5,364.3,258.53
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,425.15,311.08
2016,5,3,10,15,911.5,112.5,3.2,20.0,868.0,483.74,361.29
2016,5,3,10,30,920.0,114.0,3.2,20.0,904.0,541.51,409.45
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,596.44,453.19
2016,5,3,11,0,929.0,118.0,3.2,21.0,961.0,649.66,494.17
2016,5,3,11,15,933.5,119.0,3.2,21.0,981.5,700.18,532.91
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,748.57,569.13
2016,5,3,11,45,941.0,120.0,3.2,21.5,1015.0,792.76,600.44
2016,5,3,12,0,944.0,120.0,3.2,22.0,1028.0,834.33,627.67
2016,5,3,12,15,944.5,120.0,3.2,22.0,1032.0,871.14,652.39
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,904.9,674.95
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.0,933.72,692.79
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,959.07,708.28
2016,5,3,13,15,940.0,118.5,3.2,23.0,1012.5,978.94,721.54
2016,5,3,13,30,937.0,118.0,3.2,23.0,999.0,994.97,732.38
2016,5,3,13,45,932.0,117.0,3.2,23.5,977.0,1004.69,737.78
2016,5,3,14,0,927.0,116.0,3.2,24.0,955.0,1010.36,740.69
2016,5,3,14,15,920.5,115.0,3.15,24.0,925.5,1010.56,741.24
2016,5,3,14,30,914.0,114.0,3.1,24.0,896.0,1006.76,739.35
2016,5,3,14,45,905.0,112.0,3.1,24.0,859.5,995.58,733.21
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,980.58,724.73
2016,5,3,15,15,884.0,107.5,3.1,23.5,779.5,958.52,713.07
2016,5,3,15,30,872.0,105.0,3.1,23.0,736.0,933.0,699.12
2016,5,3,15,45,856.5,102.0,3.1,23.0,688.0,900.52,679.06
2016,5,3,16,0,841.0,99.0,3.1,23.0,640.0,874.39,663.33
2016,5,3,16,15,820.5,95.5,3.0,22.5,587.0,831.07,636.14
2016,5,3,16,30,800.0,92.0,2.9,22.0,534.0,785.67,607.22
2016,5,3,16,45,771.5,88.0,2.8,22.0,478.0,731.6,570.46
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,676.67,532.47
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,616.22,490.38
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,553.75,443.99
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,477.27,384.21
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,404.76,325.36
2016,5,3,18,15,458.5,50.5,1.45,18.0,143.0,318.97,254.93
2016,5,3,18,30,370.0,41.0,1.4,17.0,91.0,241.52,188.47
2016,5,3,18,45,226.5,26.5,1.35,16.5,52.5,146.4,100.59
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,39.08,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,12.5,8.5,5.97,0.0
2016,5,4,6,0,78.0,14.0,2.1,13.0,17.0,11.95,0.0
2016,5,4,6,15,210.5,30.0,2.4,13.5,56.0,23.25,13.39
2016,5,4,6,30,343.0,46.0,2.7,14.0,95.0,37.29,27.02
2016,5,4,6,45,434.0,56.5,3.05,15.0,147.5,44.87,34.15
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,52.31,40.86
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,57.34,45.28
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,62.24,49.42
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.5,65.0,51.46
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,67.67,53.36
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,76.34,60.5
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,78.5,61.98
2016,5,4,8,45,804.5,107.5,3.7,21.0,593.5,119.4,69.2
2016,5,4,9,0,826.0,111.0,3.8,22.0,647.0,178.43,103.36
2016,5,4,9,15,842.0,114.0,3.8,22.5,695.5,238.32,149.08
2016,5,4,9,30,858.0,117.0,3.8,23.0,744.0,299.49,200.29
2016,5,4,9,45,870.0,120.0,3.85,23.5,786.5,365.15,256.23
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,425.27,307.44
2016,5,4,10,15,891.0,125.0,3.9,24.5,865.5,483.27,355.86
2016,5,4,10,30,900.0,127.0,3.9,25.0,902.0,540.55,402.21
2016,5,4,10,45,906.5,129.0,3.9,25.5,931.0,595.52,445.35
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,649.02,485.99
2016,5,4,11,15,917.5,132.0,3.85,26.0,981.0,698.81,523.61
2016,5,4,11,30,922.0,133.0,3.8,26.0,1002.0,746.52,558.78
2016,5,4,11,45,929.0,131.0,3.8,26.0,1016.0,791.45,591.46
2016,5,4,12,0,936.0,129.0,3.8,26.0,1030.0,834.08,620.78
2016,5,4,12,15,936.5,129.0,3.8,26.0,1034.0,870.66,645.21
2016,5,4,12,30,937.0,129.0,3.8,26.0,1038.0,904.24,667.54
2016,5,4,12,45,936.5,128.5,3.8,26.5,1033.5,933.38,685.51
2016,5,4,13,0,936.0,128.0,3.8,27.0,1029.0,959.12,701.17
2016,5,4,13,15,933.5,127.5,3.8,27.0,1016.0,979.46,714.68
2016,5,4,13,30,931.0,127.0,3.8,27.0,1003.0,996.0,725.81
2016,5,4,13,45,927.5,125.0,3.8,27.0,981.5,1006.28,732.98
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,1012.53,737.7
2016,5,4,14,15,917.5,122.0,3.75,27.0,930.5,1012.84,738.37
2016,5,4,14,30,911.0,121.0,3.7,27.0,901.0,1009.15,736.63
2016,5,4,14,45,902.5,118.5,3.7,27.0,864.5,998.09,730.57
2016,5,4,15,0,894.0,116.0,3.7,27.0,828.0,983.17,722.15
2016,5,4,15,15,882.0,113.5,3.6,26.5,785.0,961.26,709.96
2016,5,4,15,30,870.0,111.0,3.5,26.0,742.0,935.89,695.54
2016,5,4,15,45,856.0,107.5,3.45,26.0,694.0,914.3,682.65
2016,5,4,16,0,842.0,104.0,3.4,26.0,646.0,879.32,660.65
2016,5,4,16,15,821.0,100.5,3.15,25.5,593.0,835.61,632.69
2016,5,4,16,30,800.0,97.0,2.9,25.0,540.0,789.82,603.0
2016,5,4,16,45,775.0,91.5,2.65,25.0,484.5,736.84,566.69
2016,5,4,17,0,750.0,86.0,2.4,25.0,429.0,682.75,529.1
2016,5,4,17,15,711.0,81.0,2.1,24.0,371.0,621.88,487.26
2016,5,4,17,30,672.0,76.0,1.8,23.0,313.0,558.85,441.17
2016,5,4,17,45,617.5,68.5,1.55,22.5,256.5,484.67,384.31
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,413.95,327.92
2016,5,4,18,15,471.5,51.5,1.25,21.0,147.5,325.9,256.93
2016,5,4,18,30,380.0,42.0,1.2,20.0,95.0,246.44,189.96
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,150.09,103.19
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,41.9,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.22,0.0
2016,5,5,6,15,283.0,28.5,1.3,16.0,62.5,23.26,13.42
2016,5,5,6,30,427.0,42.0,1.5,17.0,104.0,34.1,23.96
2016,5,5,6,45,510.0,50.5,1.7,18.0,157.5,40.26,29.73
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,46.36,35.16
2016,5,5,7,15,646.0,65.5,1.85,19.5,268.0,50.57,38.82
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,54.7,42.26
2016,5,5,7,45,732.5,77.5,1.8,20.5,381.5,62.99,49.19
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,66.23,51.67
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.5,68.12,52.86
2016,5,5,8,30,817.0,91.0,1.8,23.0,549.0,69.91,53.94
2016,5,5,8,45,832.0,96.0,1.8,24.0,600.0,112.91,62.36
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,173.73,97.24
2016,5,5,9,15,860.5,103.5,1.75,25.0,698.5,240.93,148.04
2016,5,5,9,30,874.0,106.0,1.7,25.0,746.0,301.2,197.89
2016,5,5,9,45,881.0,110.5,1.7,25.5,786.5,361.4,248.65
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,421.18,298.36
2016,5,5,10,15,895.5,116.5,1.7,26.0,862.0,478.32,345.42
2016,5,5,10,30,903.0,118.0,1.7,26.0,897.0,534.56,390.38
2016,5,5,10,45,905.0,121.5,1.7,26.5,923.5,588.19,431.17
2016,5,5,11,0,907.0,125.0,1.7,27.0,950.0,639.93,469.11
2016,5,5,11,15,910.5,126.0,1.7,27.0,969.5,688.63,504.69
2016,5,5,11,30,914.0,127.0,1.7,27.0,989.0,735.17,537.82
2016,5,5,11,45,918.5,125.0,1.75,27.5,1001.5,777.75,566.87
2016,5,5,12,0,923.0,123.0,1.8,28.0,1014.0,817.86,592.47
2016,5,5,12,15,923.0,123.5,1.85,28.0,1017.0,853.81,615.84
2016,5,5,12,30,923.0,124.0,1.9,28.0,1020.0,886.79,637.24
2016,5,5,12,45,921.0,124.0,2.0,28.5,1014.5,914.51,654.48
2016,5,5,13,0,919.0,124.0,2.1,29.0,1009.0,938.83,669.57
2016,5,5,13,15,915.5,123.0,2.15,29.0,995.5,957.32,681.87
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,972.02,691.92
2016,5,5,13,45,695.0,248.0,2.25,29.0,895.0,924.76,662.22
2016,5,5,14,0,478.0,374.0,2.3,29.0,808.0,845.68,606.59
2016,5,5,14,15,469.0,358.5,2.3,29.0,773.0,829.85,597.84
2016,5,5,14,30,460.0,343.0,2.3,29.0,738.0,811.1,586.63
2016,5,5,14,45,479.5,319.5,2.35,29.0,716.5,809.07,587.55
2016,5,5,15,0,499.0,296.0,2.4,29.0,695.0,803.83,586.29
2016,5,5,15,15,557.5,256.0,2.4,28.5,679.5,814.92,597.91
2016,5,5,15,30,616.0,216.0,2.4,28.0,664.0,827.43,610.33
2016,5,5,15,45,592.0,205.0,2.4,28.0,612.5,783.87,582.14
2016,5,5,16,0,568.0,194.0,2.4,28.0,561.0,731.4,548.09
2016,5,5,16,15,497.5,197.5,2.3,27.5,499.5,660.89,500.06
2016,5,5,16,30,427.0,201.0,2.2,27.0,438.0,592.18,452.28
2016,5,5,16,45,320.0,195.5,2.15,27.0,362.5,472.04,364.92
2016,5,5,17,0,213.0,190.0,2.1,27.0,287.0,361.32,281.73
2016,5,5,17,15,202.0,166.0,1.85,26.0,248.5,320.89,252.59
2016,5,5,17,30,191.0,142.0,1.6,25.0,210.0,280.55,222.33
2016,5,5,17,45,177.0,118.0,1.35,24.5,172.5,238.58,189.37
2016,5,5,18,0,163.0,94.0,1.1,24.0,135.0,207.95,164.33
2016,5,5,18,15,134.5,72.0,1.1,23.5,100.0,161.18,125.65
2016,5,5,18,30,106.0,50.0,1.1,23.0,65.0,116.62,87.85
2016,5,5,18,45,53.0,30.5,1.1,22.5,38.0,60.03,38.75
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,121.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,257.0,30.0,1.3,15.5,62.0,24.44,14.58
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.6,25.41
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,43.27,32.51
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,50.75,39.17
2016,5,6,7,15,607.0,72.5,1.95,18.5,264.5,55.48,43.28
2016,5,6,7,30,662.0,80.0,2.0,19.0,321.0,60.1,47.13
2016,5,6,7,45,699.5,86.0,2.05,20.0,378.0,63.29,49.54
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,66.34,51.76
2016,5,6,8,15,764.5,96.0,2.3,21.5,490.5,74.15,58.1
2016,5,6,8,30,792.0,100.0,2.5,22.0,546.0,75.68,59.05
2016,5,6,8,45,815.0,102.5,2.7,23.0,599.0,116.12,65.75
2016,5,6,9,0,838.0,105.0,2.9,24.0,652.0,175.08,99.28
2016,5,6,9,15,853.5,108.0,2.85,24.0,700.0,235.38,145.09
2016,5,6,9,30,869.0,111.0,2.8,24.0,748.0,302.91,201.04
2016,5,6,9,45,882.0,112.5,2.75,24.5,790.5,362.54,251.79
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,422.38,302.15
2016,5,6,10,15,903.5,115.5,2.65,25.0,869.0,480.24,350.49
2016,5,6,10,30,912.0,117.0,2.6,25.0,905.0,537.3,396.76
2016,5,6,10,45,919.5,117.5,2.55,25.5,934.0,592.02,439.01
2016,5,6,11,0,927.0,118.0,2.5,26.0,963.0,645.32,478.71
2016,5,6,11,15,931.0,119.0,2.45,26.0,983.5,695.14,515.59
2016,5,6,11,30,935.0,120.0,2.4,26.0,1004.0,742.79,549.9
2016,5,6,11,45,944.5,115.5,2.35,26.5,1018.5,787.7,580.45
2016,5,6,12,0,954.0,111.0,2.3,27.0,1033.0,830.37,607.07
2016,5,6,12,15,954.5,111.0,2.25,27.0,1036.5,867.18,630.42
2016,5,6,12,30,955.0,111.0,2.2,27.0,1040.0,900.91,651.61
2016,5,6,12,45,955.0,110.0,2.15,27.5,1035.5,930.12,668.42
2016,5,6,13,0,955.0,109.0,2.1,28.0,1031.0,955.85,682.9
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.5,976.13,695.78
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,992.54,706.34
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,1002.16,712.78
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,1007.72,716.86
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,1007.76,718.24
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,1003.78,717.26
2016,5,6,14,45,914.0,105.0,2.25,28.0,864.0,991.63,711.27
2016,5,6,15,0,902.0,105.0,2.3,28.0,827.0,975.73,703.05
2016,5,6,15,15,890.5,103.0,2.4,28.0,784.0,954.58,692.0
2016,5,6,15,30,879.0,101.0,2.5,28.0,741.0,929.96,678.67
2016,5,6,15,45,861.0,99.5,2.65,28.0,692.0,896.79,659.99
2016,5,6,16,0,843.0,98.0,2.8,28.0,643.0,869.94,645.3
2016,5,6,16,15,822.5,95.0,2.75,27.5,590.5,827.31,619.53
2016,5,6,16,30,802.0,92.0,2.7,27.0,538.0,782.6,592.03
2016,5,6,16,45,772.0,88.5,2.65,26.5,482.0,728.09,557.12
2016,5,6,17,0,742.0,85.0,2.6,26.0,426.0,672.84,520.87
2016,5,6,17,15,704.5,80.0,2.35,25.0,369.5,613.34,480.2
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,551.8,435.48
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,479.34,380.11
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,410.18,325.11
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,326.14,257.12
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,250.03,192.77
2016,5,6,18,45,262.5,27.5,1.55,20.0,58.5,160.27,112.5
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,57.32,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,6.83,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.41,0.0
2016,5,7,6,15,178.5,34.5,2.9,16.0,57.5,26.52,16.36
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,40.35,29.54
2016,5,7,6,45,362.0,66.5,2.95,16.5,145.0,50.09,38.57
2016,5,7,7,0,440.0,80.0,3.0,17.0,194.0,59.61,47.13
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.0,68.12,54.55
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,73.93,59.4
2016,5,7,7,45,447.0,137.5,3.6,19.0,319.0,95.04,77.23
2016,5,7,8,0,343.0,175.0,3.8,20.0,336.0,120.93,98.75
2016,5,7,8,15,523.5,149.0,4.1,20.5,428.0,99.77,80.19
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,82.23,64.87
2016,5,7,8,45,723.0,129.0,4.7,22.0,570.0,120.98,72.6
2016,5,7,9,0,742.0,135.0,5.0,23.0,620.0,176.88,105.36
2016,5,7,9,15,758.5,139.0,5.0,23.5,666.0,239.33,152.97
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,296.09,200.17
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,352.75,248.83
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,409.33,297.04
2016,5,7,10,15,799.5,158.0,5.05,25.0,825.5,464.21,343.45
2016,5,7,10,30,809.0,161.0,5.0,25.0,860.0,518.74,388.42
2016,5,7,10,45,812.5,165.0,5.0,25.5,886.5,570.23,429.22
2016,5,7,11,0,816.0,169.0,5.0,26.0,913.0,620.3,467.68
2016,5,7,11,15,820.5,170.0,5.0,26.0,932.5,667.02,503.67
2016,5,7,11,30,825.0,171.0,5.0,26.0,952.0,711.99,537.57
2016,5,7,11,45,857.0,151.5,5.0,26.5,972.0,750.94,566.22
2016,5,7,12,0,889.0,132.0,5.0,27.0,992.0,796.25,597.87
2016,5,7,12,15,889.5,132.0,4.95,27.0,995.5,830.95,621.32
2016,5,7,12,30,890.0,132.0,4.9,27.0,999.0,862.86,642.76
2016,5,7,12,45,447.0,143.5,4.9,27.5,579.5,534.06,407.61
2016,5,7,13,0,4.0,155.0,4.9,28.0,160.0,134.4,98.56
2016,5,7,13,15,19.5,275.5,4.85,28.0,295.0,262.5,196.64
2016,5,7,13,30,35.0,396.0,4.8,28.0,430.0,390.82,291.75
2016,5,7,13,45,97.0,428.5,4.8,28.0,517.5,483.83,361.23
2016,5,7,14,0,159.0,461.0,4.8,28.0,605.0,595.31,442.51
2016,5,7,14,15,500.0,298.0,4.8,28.0,732.5,798.66,595.29
2016,5,7,14,30,841.0,135.0,4.8,28.0,860.0,950.73,703.06
2016,5,7,14,45,817.5,141.0,4.8,28.0,821.5,947.02,700.68
2016,5,7,15,0,794.0,147.0,4.8,28.0,783.0,927.47,688.75
2016,5,7,15,15,572.5,231.0,4.75,28.0,677.0,806.56,605.12
2016,5,7,15,30,351.0,315.0,4.7,28.0,571.0,659.46,497.76
2016,5,7,15,45,537.0,226.5,4.7,28.0,588.5,747.33,567.0
2016,5,7,16,0,723.0,138.0,4.7,28.0,606.0,812.73,616.62
2016,5,7,16,15,700.0,133.0,4.65,27.5,555.5,769.03,588.21
2016,5,7,16,30,677.0,128.0,4.6,27.0,505.0,723.75,558.87
2016,5,7,16,45,657.5,118.0,4.55,26.5,453.5,674.39,526.02
2016,5,7,17,0,638.0,108.0,4.5,26.0,402.0,623.9,491.05
2016,5,7,17,15,598.0,100.5,4.4,25.5,348.0,560.96,445.06
2016,5,7,17,30,558.0,93.0,4.3,25.0,294.0,499.26,398.7
2016,5,7,17,45,514.5,81.5,4.25,24.5,242.0,432.83,347.12
2016,5,7,18,0,471.0,70.0,4.2,24.0,190.0,369.03,295.59
2016,5,7,18,15,389.5,58.5,4.0,23.5,141.0,288.91,228.94
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,214.23,165.14
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.0,120.0,83.75
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.43,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,18.5,0.5,0.41,0.0
2016,5,8,6,30,0.0,1.0,3.7,19.0,1.0,0.82,0.0
2016,5,8,6,45,0.0,2.0,4.05,19.5,2.0,1.64,0.0
2016,5,8,7,0,0.0,3.0,4.4,20.0,3.0,2.46,0.0
2016,5,8,7,15,0.0,4.0,4.65,20.0,4.0,3.29,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,5,8,7,45,0.0,11.0,5.15,20.5,11.0,9.06,2.27
2016,5,8,8,0,0.0,17.0,5.4,21.0,17.0,14.03,6.54
2016,5,8,8,15,0.0,33.0,5.3,21.0,33.0,27.29,17.97
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,40.61,29.34
2016,5,8,8,45,0.0,99.5,5.15,21.5,99.5,82.47,61.82
2016,5,8,9,0,0.0,150.0,5.1,22.0,150.0,121.58,92.91
2016,5,8,9,15,0.5,152.5,5.0,22.0,153.5,124.28,94.74
2016,5,8,9,30,1.0,155.0,4.9,22.0,157.0,126.95,96.59
2016,5,8,9,45,0.5,121.0,4.8,22.5,122.0,100.34,75.04
2016,5,8,10,0,0.0,87.0,4.7,23.0,87.0,72.64,52.72
2016,5,8,10,15,0.0,87.5,4.6,23.0,87.5,73.09,52.99
2016,5,8,10,30,0.0,88.0,4.5,23.0,88.0,73.52,53.23
2016,5,8,10,45,1.0,117.0,4.45,23.0,118.5,97.99,72.55
2016,5,8,11,0,2.0,146.0,4.4,23.0,149.0,122.62,91.84
2016,5,8,11,15,7.5,195.5,4.35,23.0,203.5,167.19,126.62
2016,5,8,11,30,13.0,245.0,4.3,23.0,258.0,212.6,161.66
2016,5,8,11,45,15.0,275.5,4.25,23.5,290.0,240.71,182.71
2016,5,8,12,0,17.0,306.0,4.2,24.0,322.0,269.36,204.0
2016,5,8,12,15,9.5,225.0,4.05,24.0,234.5,196.8,148.52
2016,5,8,12,30,2.0,144.0,3.9,24.0,147.0,122.84,91.26
2016,5,8,12,45,6.0,174.5,3.8,24.0,181.0,152.41,114.46
2016,5,8,13,0,10.0,205.0,3.7,24.0,215.0,182.45,137.77
2016,5,8,13,15,158.0,332.5,3.6,23.5,482.5,452.59,345.87
2016,5,8,13,30,306.0,460.0,3.5,23.0,750.0,728.82,545.24
2016,5,8,13,45,158.0,338.5,3.45,23.0,488.5,469.93,357.37
2016,5,8,14,0,10.0,217.0,3.4,23.0,227.0,194.7,147.56
2016,5,8,14,15,11.5,237.0,3.6,23.0,248.0,214.24,163.42
2016,5,8,14,30,13.0,257.0,3.8,23.0,269.0,234.15,179.02
2016,5,8,14,45,11.5,239.0,4.0,23.0,249.0,217.05,166.11
2016,5,8,15,0,10.0,221.0,4.2,23.0,229.0,199.83,153.11
2016,5,8,15,15,19.5,252.5,4.7,22.5,267.0,238.28,184.21
2016,5,8,15,30,29.0,284.0,5.2,22.0,305.0,294.96,229.5
2016,5,8,15,45,14.5,207.0,5.7,22.0,217.5,192.72,149.69
2016,5,8,16,0,0.0,130.0,6.2,22.0,130.0,109.94,83.61
2016,5,8,16,15,204.5,168.5,6.15,22.0,283.5,358.62,288.5
2016,5,8,16,30,409.0,207.0,6.1,22.0,437.0,580.52,464.03
2016,5,8,16,45,204.5,162.5,6.05,22.0,277.5,341.97,275.67
2016,5,8,17,0,0.0,118.0,6.0,22.0,118.0,101.1,77.53
2016,5,8,17,15,0.0,102.0,5.55,21.5,102.0,87.02,66.52
2016,5,8,17,30,0.0,86.0,5.1,21.0,86.0,72.92,55.19
2016,5,8,17,45,0.0,70.0,4.7,21.0,70.0,58.8,43.55
2016,5,8,18,0,0.0,54.0,4.3,21.0,54.0,44.71,31.77
2016,5,8,18,15,0.0,40.0,3.95,20.5,40.0,33.06,21.92
2016,5,8,18,30,0.0,26.0,3.6,20.0,26.0,21.44,12.0
2016,5,8,18,45,0.0,15.0,3.3,19.5,15.0,12.34,3.93
2016,5,8,19,0,0.0,4.0,3.0,19.0,4.0,3.28,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.0,2.0,1.71,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.45,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,31.13,20.08
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,47.04,34.81
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,62.41,48.6
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,77.37,61.74
2016,5,9,7,15,210.5,127.0,5.5,21.5,188.5,90.78,73.23
2016,5,9,7,30,111.0,149.0,5.8,22.0,190.0,106.87,86.74
2016,5,9,7,45,168.5,172.0,6.1,22.5,246.0,122.05,99.2
2016,5,9,8,0,226.0,195.0,6.4,23.0,302.0,130.93,106.15
2016,5,9,8,15,240.5,219.5,6.45,23.5,345.5,144.17,116.64
2016,5,9,8,30,255.0,244.0,6.5,24.0,389.0,156.7,126.4
2016,5,9,8,45,439.5,219.0,6.6,24.5,496.5,161.06,111.63
2016,5,9,9,0,624.0,194.0,6.7,25.0,604.0,201.39,128.87
2016,5,9,9,15,645.0,200.0,6.65,25.0,650.5,252.63,167.36
2016,5,9,9,30,666.0,206.0,6.6,25.0,697.0,306.15,211.38
2016,5,9,9,45,698.5,201.0,6.55,25.5,742.0,357.48,254.35
2016,5,9,10,0,731.0,196.0,6.5,26.0,787.0,411.74,299.7
2016,5,9,10,15,742.5,199.0,6.35,26.5,822.0,465.43,344.17
2016,5,9,10,30,754.0,202.0,6.2,27.0,857.0,519.15,387.42
2016,5,9,10,45,779.0,194.0,6.05,27.5,889.0,572.26,429.01
2016,5,9,11,0,804.0,186.0,5.9,28.0,921.0,624.14,468.59
2016,5,9,11,15,809.5,187.0,5.75,28.0,941.0,670.95,504.23
2016,5,9,11,30,815.0,188.0,5.6,28.0,961.0,716.15,537.8
2016,5,9,11,45,844.0,170.5,5.45,28.5,980.0,761.55,570.09
2016,5,9,12,0,873.0,153.0,5.3,29.0,999.0,797.51,595.23
2016,5,9,12,15,654.0,293.5,5.2,29.0,929.0,790.86,585.63
2016,5,9,12,30,435.0,434.0,5.1,29.0,859.0,758.1,557.57
2016,5,9,12,45,658.5,289.5,5.0,29.5,929.5,846.03,622.81
2016,5,9,13,0,882.0,145.0,4.9,30.0,1000.0,917.57,671.86
2016,5,9,13,15,879.5,144.5,4.8,30.0,986.5,936.97,683.97
2016,5,9,13,30,877.0,144.0,4.7,30.0,973.0,952.8,694.02
2016,5,9,13,45,875.5,140.5,4.65,30.5,953.0,963.17,699.49
2016,5,9,14,0,874.0,137.0,4.6,31.0,933.0,969.71,702.79
2016,5,9,14,15,867.0,135.0,4.55,31.0,904.5,968.57,702.55
2016,5,9,14,30,860.0,133.0,4.5,31.0,876.0,963.6,700.0
2016,5,9,14,45,852.0,130.0,4.45,31.0,840.5,952.95,693.85
2016,5,9,15,0,844.0,127.0,4.4,31.0,805.0,938.65,685.44
2016,5,9,15,15,832.0,124.0,4.3,30.5,763.0,928.24,680.88
2016,5,9,15,30,820.0,121.0,4.2,30.0,721.0,902.97,666.43
2016,5,9,15,45,804.5,117.5,4.15,30.0,674.0,870.89,646.35
2016,5,9,16,0,789.0,114.0,4.1,30.0,627.0,836.06,624.34
2016,5,9,16,15,768.0,110.0,3.95,29.5,576.0,793.53,597.67
2016,5,9,16,30,747.0,106.0,3.8,29.0,525.0,749.08,569.33
2016,5,9,16,45,721.0,100.5,3.7,29.0,471.5,701.15,537.18
2016,5,9,17,0,695.0,95.0,3.6,29.0,418.0,648.77,501.29
2016,5,9,17,15,657.0,89.0,3.4,28.0,362.5,586.96,458.21
2016,5,9,17,30,619.0,83.0,3.2,27.0,307.0,526.13,414.15
2016,5,9,17,45,567.0,75.0,3.0,26.5,253.0,455.88,360.38
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,388.88,307.14
2016,5,9,18,15,432.0,56.5,2.85,25.5,148.5,307.18,240.68
2016,5,9,18,30,349.0,46.0,2.9,25.0,98.0,233.18,178.29
2016,5,9,18,45,224.5,31.0,2.95,24.5,59.0,144.61,101.93
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,62.11,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,21.12,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,13.94,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.5,31.52,20.33
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,48.96,36.19
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,61.19,47.16
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,71.49,56.18
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.5,79.43,62.89
2016,5,10,7,30,466.0,123.0,3.2,24.0,297.0,87.1,69.14
2016,5,10,7,45,528.0,126.5,3.3,24.5,353.5,88.69,70.12
2016,5,10,8,0,590.0,130.0,3.4,25.0,410.0,90.7,71.4
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.5,92.88,72.8
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,94.88,74.03
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,128.09,78.04
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,179.94,106.82
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,234.54,147.2
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,290.69,192.66
2016,5,10,9,45,769.0,155.0,3.35,28.5,751.0,350.94,242.32
2016,5,10,10,0,786.0,156.0,3.4,29.0,792.0,406.29,288.05
2016,5,10,10,15,795.5,158.5,3.45,29.0,826.0,460.31,332.65
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,513.97,375.88
2016,5,10,10,45,812.0,162.0,3.55,29.5,886.5,564.55,414.97
2016,5,10,11,0,819.0,163.0,3.6,30.0,913.0,614.01,452.06
2016,5,10,11,15,823.5,164.5,3.65,30.0,932.5,660.95,487.26
2016,5,10,11,30,828.0,166.0,3.7,30.0,952.0,706.15,520.45
2016,5,10,11,45,826.5,169.0,3.8,30.0,962.5,746.32,549.65
2016,5,10,12,0,825.0,172.0,3.9,30.0,973.0,783.99,576.66
2016,5,10,12,15,825.5,172.5,3.95,30.0,976.5,818.55,600.9
2016,5,10,12,30,826.0,173.0,4.0,30.0,980.0,850.48,622.34
2016,5,10,12,45,820.5,175.5,4.05,30.5,973.5,876.21,638.36
2016,5,10,13,0,815.0,178.0,4.1,31.0,967.0,898.69,652.21
2016,5,10,13,15,811.5,177.0,4.1,30.5,954.5,916.4,665.37
2016,5,10,13,30,808.0,176.0,4.1,30.0,942.0,930.56,676.35
2016,5,10,13,45,797.5,177.5,4.15,30.0,920.0,936.91,681.23
2016,5,10,14,0,787.0,179.0,4.2,30.0,898.0,939.54,683.84
2016,5,10,14,15,779.0,177.0,4.2,30.0,870.0,937.52,683.27
2016,5,10,14,30,771.0,175.0,4.2,30.0,842.0,931.87,680.47
2016,5,10,14,45,751.5,177.0,4.2,30.0,805.0,915.67,670.78
2016,5,10,15,0,732.0,179.0,4.2,30.0,768.0,904.34,664.51
2016,5,10,15,15,717.5,175.0,4.15,30.0,727.5,880.61,649.73
2016,5,10,15,30,703.0,171.0,4.1,30.0,687.0,853.96,633.08
2016,5,10,15,45,526.5,221.0,4.05,30.0,593.5,728.31,545.6
2016,5,10,16,0,350.0,271.0,4.0,30.0,500.0,599.04,452.14
2016,5,10,16,15,468.0,216.0,3.85,29.5,495.5,649.59,493.49
2016,5,10,16,30,586.0,161.0,3.7,29.0,491.0,680.63,519.94
2016,5,10,16,45,539.0,157.0,3.6,29.0,437.0,612.7,471.42
2016,5,10,17,0,492.0,153.0,3.5,29.0,383.0,553.79,428.85
2016,5,10,17,15,450.5,141.0,3.35,28.5,330.5,491.87,383.98
2016,5,10,17,30,409.0,129.0,3.2,28.0,278.0,431.94,339.33
2016,5,10,17,45,346.0,115.0,3.1,27.5,226.5,359.2,283.33
2016,5,10,18,0,283.0,101.0,3.0,27.0,175.0,280.77,221.33
2016,5,10,18,15,217.5,80.5,3.05,26.5,129.0,211.47,164.88
2016,5,10,18,30,152.0,60.0,3.1,26.0,83.0,148.55,112.43
2016,5,10,18,45,76.0,36.5,3.2,25.5,48.0,75.8,51.61
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,7.26,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.63,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,59.0,28.28,17.93
2016,5,11,6,30,246.0,57.0,2.8,20.0,97.0,43.03,31.45
2016,5,11,6,45,315.5,74.0,3.05,20.5,145.5,55.09,42.31
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,66.78,52.58
2016,5,11,7,15,439.0,103.5,3.55,21.5,247.0,74.87,59.47
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,82.67,65.92
2016,5,11,7,45,524.5,128.5,4.1,22.5,353.0,89.9,71.74
2016,5,11,8,0,556.0,141.0,4.4,23.0,406.0,96.76,77.15
2016,5,11,8,15,587.0,149.5,4.45,23.5,458.5,101.08,80.32
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,103.7,82.06
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,141.95,91.22
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,195.59,123.06
2016,5,11,9,15,653.5,191.5,4.7,26.5,649.5,247.2,161.18
2016,5,11,9,30,672.0,198.0,4.7,27.0,695.0,300.77,204.36
2016,5,11,9,45,668.0,213.5,4.7,27.5,731.0,355.47,250.08
2016,5,11,10,0,664.0,229.0,4.7,28.0,767.0,409.13,294.44
2016,5,11,10,15,675.5,233.5,4.6,28.0,801.0,460.25,336.22
2016,5,11,10,30,687.0,238.0,4.5,28.0,835.0,511.61,377.16
2016,5,11,10,45,685.5,247.5,4.45,28.5,859.5,559.76,414.03
2016,5,11,11,0,684.0,257.0,4.4,29.0,884.0,606.47,448.72
2016,5,11,11,15,689.5,260.0,4.3,29.0,903.5,651.1,481.86
2016,5,11,11,30,695.0,263.0,4.2,29.0,923.0,694.54,513.39
2016,5,11,11,45,776.5,210.5,4.1,29.5,957.0,742.07,547.69
2016,5,11,12,0,858.0,158.0,4.0,30.0,991.0,787.01,579.82
2016,5,11,12,15,562.5,324.5,3.9,30.0,871.5,743.93,544.18
2016,5,11,12,30,267.0,491.0,3.8,30.0,752.0,661.35,480.85
2016,5,11,12,45,149.0,444.0,3.7,30.5,590.0,527.38,385.55
2016,5,11,13,0,31.0,397.0,3.6,31.0,428.0,379.05,277.25
2016,5,11,13,15,94.5,441.5,3.5,31.0,532.0,481.41,352.41
2016,5,11,13,30,158.0,486.0,3.4,31.0,636.0,600.94,436.64
2016,5,11,13,45,142.5,472.5,3.3,31.0,605.5,581.32,422.35
2016,5,11,14,0,127.0,459.0,3.2,31.0,575.0,560.13,407.65
2016,5,11,14,15,464.5,310.0,3.1,31.0,715.5,771.47,562.13
2016,5,11,14,30,802.0,161.0,3.0,31.0,856.0,945.97,680.99
2016,5,11,14,45,498.5,277.0,2.95,31.0,703.0,777.26,565.47
2016,5,11,15,0,195.0,393.0,2.9,31.0,550.0,574.56,420.87
2016,5,11,15,15,430.0,293.5,2.9,30.5,616.5,726.22,534.76
2016,5,11,15,30,665.0,194.0,2.9,30.0,683.0,841.75,619.68
2016,5,11,15,45,643.0,189.0,2.9,30.0,636.5,805.39,595.65
2016,5,11,16,0,621.0,184.0,2.9,30.0,590.0,766.96,570.95
2016,5,11,16,15,595.5,177.0,2.85,29.5,540.5,721.8,542.12
2016,5,11,16,30,570.0,170.0,2.8,29.0,491.0,668.64,507.3
2016,5,11,16,45,534.5,161.5,2.8,29.0,438.5,613.04,468.91
2016,5,11,17,0,499.0,153.0,2.8,29.0,386.0,557.96,430.01
2016,5,11,17,15,457.0,141.0,2.65,28.5,333.5,495.49,385.06
2016,5,11,17,30,415.0,129.0,2.5,28.0,281.0,435.02,340.34
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,364.66,286.56
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,287.61,226.08
2016,5,11,18,15,234.0,79.0,2.25,26.5,131.5,217.21,169.1
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,153.3,116.05
2016,5,11,18,45,97.5,36.0,2.35,25.5,50.0,90.55,62.87
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,23.58,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,9.52,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,3.5,1.1,19.5,3.5,2.99,0.0
2016,5,12,6,0,0.0,7.0,1.2,20.0,7.0,5.75,0.0
2016,5,12,6,15,0.0,18.5,1.4,20.5,18.5,15.24,7.07
2016,5,12,6,30,0.0,30.0,1.6,21.0,30.0,24.76,15.7
2016,5,12,6,45,0.0,44.0,1.8,21.5,44.0,36.39,26.01
2016,5,12,7,0,0.0,58.0,2.0,22.0,58.0,47.97,36.14
2016,5,12,7,15,0.0,73.5,2.0,22.5,73.5,60.3,46.7
2016,5,12,7,30,0.0,89.0,2.0,23.0,89.0,72.53,56.96
2016,5,12,7,45,0.0,101.0,2.05,23.5,101.0,82.08,64.76
2016,5,12,8,0,0.0,113.0,2.1,24.0,113.0,91.57,72.36
2016,5,12,8,15,0.0,68.0,2.05,24.0,68.0,56.42,42.44
2016,5,12,8,30,0.0,23.0,2.0,24.0,23.0,19.03,10.59
2016,5,12,8,45,1.5,100.0,2.0,24.5,101.0,82.97,61.37
2016,5,12,9,0,3.0,177.0,2.0,25.0,179.0,141.97,107.41
2016,5,12,9,15,4.5,185.5,1.95,25.5,189.0,149.92,112.87
2016,5,12,9,30,6.0,194.0,1.9,26.0,199.0,158.02,118.55
2016,5,12,9,45,222.0,258.5,1.85,26.5,439.0,255.59,186.37
2016,5,12,10,0,438.0,323.0,1.8,27.0,679.0,391.82,283.32
2016,5,12,10,15,351.0,372.5,1.7,27.0,665.5,425.46,310.24
2016,5,12,10,30,264.0,422.0,1.6,27.0,652.0,444.98,325.71
2016,5,12,10,45,226.5,443.0,1.55,27.5,645.0,465.89,340.45
2016,5,12,11,0,189.0,464.0,1.5,28.0,638.0,478.15,348.39
2016,5,12,11,15,174.5,475.5,1.5,28.0,639.0,494.22,359.71
2016,5,12,11,30,160.0,487.0,1.5,28.0,640.0,508.76,369.7
2016,5,12,11,45,281.0,458.0,1.55,28.0,730.0,588.11,426.71
2016,5,12,12,0,402.0,429.0,1.6,28.0,820.0,675.44,487.9
2016,5,12,12,15,433.5,431.0,1.65,28.0,854.0,727.33,522.86
2016,5,12,12,30,465.0,433.0,1.7,28.0,888.0,778.29,557.14
2016,5,12,12,45,264.5,446.5,1.75,28.5,705.5,635.66,458.33
2016,5,12,13,0,64.0,460.0,1.8,29.0,523.0,464.92,337.18
2016,5,12,13,15,38.5,354.5,1.85,29.0,392.0,350.54,257.35
2016,5,12,13,30,13.0,249.0,1.9,29.0,261.0,224.24,165.37
2016,5,12,13,45,371.5,231.5,1.95,29.0,571.5,591.61,439.86
2016,5,12,14,0,730.0,214.0,2.0,29.0,882.0,925.03,664.64
2016,5,12,14,15,721.5,211.5,2.0,28.5,854.5,922.22,661.55
2016,5,12,14,30,713.0,209.0,2.0,28.0,827.0,915.93,659.74
2016,5,12,14,45,550.5,276.5,2.0,28.0,742.0,824.61,598.34
2016,5,12,15,0,388.0,344.0,2.0,28.0,657.0,722.07,527.86
2016,5,12,15,15,337.5,339.0,1.95,28.0,601.0,669.1,492.46
2016,5,12,15,30,287.0,334.0,1.9,28.0,545.0,615.92,455.98
2016,5,12,15,45,307.5,305.5,1.9,28.0,518.5,601.56,448.34
2016,5,12,16,0,328.0,277.0,1.9,28.0,492.0,584.47,438.46
2016,5,12,16,15,325.0,253.0,1.8,27.5,451.5,549.66,415.76
2016,5,12,16,30,322.0,229.0,1.7,27.0,411.0,513.4,391.77
2016,5,12,16,45,403.0,193.0,1.6,26.5,397.5,543.59,416.82
2016,5,12,17,0,484.0,157.0,1.5,26.0,384.0,550.24,424.37
2016,5,12,17,15,442.5,144.5,1.35,25.5,332.0,488.28,379.42
2016,5,12,17,30,401.0,132.0,1.2,25.0,280.0,428.32,335.2
2016,5,12,17,45,347.0,117.0,1.1,25.0,229.5,360.53,283.21
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,286.15,224.76
2016,5,12,18,15,227.5,82.0,0.95,24.5,133.0,217.15,169.23
2016,5,12,18,30,162.0,62.0,0.9,24.0,87.0,154.55,117.46
2016,5,12,18,45,81.0,39.0,0.9,23.5,51.5,80.48,55.95
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
