Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,11.52,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,20.8,9.39
2016,5,23,6,15,208.0,44.5,2.6,22.0,76.0,33.92,22.94
2016,5,23,6,30,300.0,62.0,2.7,22.0,116.0,46.75,34.58
2016,5,23,6,45,366.0,75.0,2.85,22.5,164.0,55.87,42.74
2016,5,23,7,0,432.0,88.0,3.0,23.0,212.0,64.76,50.44
2016,5,23,7,15,305.5,122.5,3.05,23.0,219.5,88.93,71.11
2016,5,23,7,30,179.0,157.0,3.1,23.0,227.0,112.8,91.19
2016,5,23,7,45,178.5,184.5,3.2,23.5,263.5,129.65,104.85
2016,5,23,8,0,178.0,212.0,3.3,24.0,300.0,145.83,117.72
2016,5,23,8,15,185.0,236.5,3.35,24.5,337.0,159.9,128.66
2016,5,23,8,30,192.0,261.0,3.4,25.0,374.0,173.4,138.98
2016,5,23,8,45,196.5,284.0,3.45,25.5,408.0,197.56,146.21
2016,5,23,9,0,201.0,307.0,3.5,26.0,442.0,230.25,167.22
2016,5,23,9,15,100.5,211.0,3.55,26.0,278.5,172.22,125.97
2016,5,23,9,30,0.0,115.0,3.6,26.0,115.0,95.22,69.98
2016,5,23,9,45,0.0,121.5,3.65,26.5,121.5,100.56,73.92
2016,5,23,10,0,0.0,128.0,3.7,27.0,128.0,105.94,77.8
2016,5,23,10,15,0.5,132.5,3.75,27.0,133.5,109.95,80.76
2016,5,23,10,30,1.0,137.0,3.8,27.0,139.0,114.04,83.81
2016,5,23,10,45,1.5,141.0,3.9,27.5,143.5,117.81,86.44
2016,5,23,11,0,2.0,145.0,4.0,28.0,148.0,121.66,89.14
2016,5,23,11,15,10.0,234.0,4.05,28.0,244.5,199.68,148.65
2016,5,23,11,30,18.0,323.0,4.1,28.0,341.0,278.68,207.72
2016,5,23,11,45,15.5,283.0,4.15,28.0,298.5,246.27,183.37
2016,5,23,12,0,13.0,243.0,4.2,28.0,256.0,212.83,158.32
2016,5,23,12,15,17.0,296.5,4.25,28.0,313.0,261.99,195.27
2016,5,23,12,30,21.0,350.0,4.3,28.0,370.0,312.12,232.42
2016,5,23,12,45,20.0,342.5,4.35,28.5,362.0,306.85,228.02
2016,5,23,13,0,19.0,335.0,4.4,29.0,354.0,301.22,223.53
2016,5,23,13,15,13.5,257.5,4.4,29.0,271.0,230.67,171.21
2016,5,23,13,30,8.0,180.0,4.4,29.0,188.0,159.56,117.72
2016,5,23,13,45,100.0,323.5,4.4,29.0,416.5,394.86,296.02
2016,5,23,14,0,192.0,467.0,4.4,29.0,645.0,620.21,457.99
2016,5,23,14,15,475.5,323.5,4.35,29.0,745.0,780.94,577.0
2016,5,23,14,30,759.0,180.0,4.3,29.0,845.0,906.67,667.45
2016,5,23,14,45,532.0,279.0,4.25,29.0,736.5,796.73,589.31
2016,5,23,15,0,305.0,378.0,4.2,29.0,628.0,669.14,496.32
2016,5,23,15,15,511.5,270.0,4.15,28.5,664.0,764.82,571.31
2016,5,23,15,30,718.0,162.0,4.1,28.0,700.0,840.88,629.34
2016,5,23,15,45,374.5,211.5,4.05,28.0,491.0,571.27,435.22
2016,5,23,16,0,31.0,261.0,4.0,28.0,282.0,272.58,206.72
2016,5,23,16,15,66.5,258.5,3.95,27.5,298.5,301.27,231.38
2016,5,23,16,30,102.0,256.0,3.9,27.0,315.0,328.31,254.01
2016,5,23,16,45,246.0,215.0,3.9,27.0,339.5,423.35,330.27
2016,5,23,17,0,390.0,174.0,3.9,27.0,364.0,491.02,384.39
2016,5,23,17,15,362.0,158.0,3.8,26.5,317.5,425.0,335.35
2016,5,23,17,30,334.0,142.0,3.7,26.0,271.0,375.4,297.92
2016,5,23,17,45,296.5,124.5,3.65,26.0,225.5,319.92,254.24
2016,5,23,18,0,259.0,107.0,3.6,26.0,180.0,267.21,211.67
2016,5,23,18,15,209.5,87.5,3.6,25.5,138.0,209.24,164.23
2016,5,23,18,30,160.0,68.0,3.6,25.0,96.0,155.91,119.6
2016,5,23,18,45,99.5,46.5,3.6,25.0,62.0,100.45,72.84
2016,5,23,19,0,39.0,25.0,3.6,25.0,28.0,42.57,21.61
2016,5,23,19,15,19.5,12.5,3.7,24.5,14.0,16.05,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,19.5,14.0,2.6,21.5,15.5,11.95,0.0
2016,5,24,6,0,39.0,28.0,2.7,22.0,31.0,22.27,10.65
2016,5,24,6,15,97.5,49.5,2.9,22.0,65.5,38.33,26.66
2016,5,24,6,30,156.0,71.0,3.1,22.0,100.0,53.18,40.09
2016,5,24,6,45,229.5,84.0,3.3,22.5,142.5,62.83,48.73
2016,5,24,7,0,303.0,97.0,3.5,23.0,185.0,69.91,54.86
2016,5,24,7,15,222.5,128.0,3.65,23.5,200.0,91.56,73.22
2016,5,24,7,30,142.0,159.0,3.8,24.0,215.0,113.54,91.48
2016,5,24,7,45,101.0,179.5,4.0,24.5,222.5,125.89,101.34
2016,5,24,8,0,60.0,200.0,4.2,25.0,230.0,143.82,115.68
2016,5,24,8,15,61.5,224.5,4.25,25.0,258.0,159.22,127.96
2016,5,24,8,30,63.0,249.0,4.3,25.0,286.0,174.19,139.78
2016,5,24,8,45,174.5,272.5,4.4,25.5,387.5,190.15,141.23
2016,5,24,9,0,286.0,296.0,4.5,26.0,489.0,224.21,159.48
2016,5,24,9,15,185.0,321.0,4.55,26.0,449.0,254.67,186.07
2016,5,24,9,30,84.0,346.0,4.6,26.0,409.0,272.05,203.43
2016,5,24,9,45,87.5,362.0,4.65,26.5,431.0,294.13,219.81
2016,5,24,10,0,91.0,378.0,4.7,27.0,453.0,316.6,236.45
2016,5,24,10,15,53.5,321.0,4.65,27.0,365.5,271.48,203.41
2016,5,24,10,30,16.0,264.0,4.6,27.0,278.0,221.93,166.33
2016,5,24,10,45,15.5,272.0,4.6,27.5,286.5,230.0,172.07
2016,5,24,11,0,15.0,280.0,4.6,28.0,295.0,238.03,177.64
2016,5,24,11,15,67.5,382.5,4.6,28.0,447.5,351.93,262.8
2016,5,24,11,30,120.0,485.0,4.6,28.0,600.0,473.64,351.51
2016,5,24,11,45,74.0,437.5,4.65,28.5,509.5,414.67,307.51
2016,5,24,12,0,28.0,390.0,4.7,29.0,419.0,348.82,258.39
2016,5,24,12,15,65.0,443.0,4.7,29.0,507.5,427.18,316.31
2016,5,24,12,30,102.0,496.0,4.7,29.0,596.0,509.47,375.81
2016,5,24,12,45,65.5,444.0,4.7,29.0,508.5,441.4,326.31
2016,5,24,13,0,29.0,392.0,4.7,29.0,421.0,369.27,273.51
2016,5,24,13,15,51.5,426.0,4.65,29.0,476.5,423.77,313.96
2016,5,24,13,30,74.0,460.0,4.6,29.0,532.0,479.9,354.83
2016,5,24,13,45,76.5,452.0,4.55,29.0,525.0,479.54,354.72
2016,5,24,14,0,79.0,444.0,4.5,29.0,518.0,478.64,354.48
2016,5,24,14,15,142.5,439.5,4.45,29.0,567.5,552.78,409.59
2016,5,24,14,30,206.0,435.0,4.4,29.0,617.0,611.8,453.25
2016,5,24,14,45,289.5,395.5,4.35,29.0,639.5,669.76,496.61
2016,5,24,15,0,373.0,356.0,4.3,29.0,662.0,708.79,526.73
2016,5,24,15,15,399.0,325.5,4.15,28.5,638.0,700.57,523.43
2016,5,24,15,30,425.0,295.0,4.0,28.0,614.0,705.53,529.32
2016,5,24,15,45,366.5,292.0,3.9,28.0,555.0,629.41,475.51
2016,5,24,16,0,308.0,289.0,3.8,28.0,496.0,570.53,433.28
2016,5,24,16,15,295.5,267.0,3.65,27.5,453.0,531.11,406.55
2016,5,24,16,30,283.0,245.0,3.5,27.0,410.0,490.95,378.74
2016,5,24,16,45,315.5,214.0,3.35,27.0,381.5,474.75,368.61
2016,5,24,17,0,348.0,183.0,3.2,27.0,353.0,454.67,355.17
2016,5,24,17,15,296.5,174.5,3.1,26.5,307.0,398.05,312.74
2016,5,24,17,30,245.0,166.0,3.0,26.0,261.0,345.07,272.28
2016,5,24,17,45,200.5,145.5,2.95,26.0,215.5,275.43,217.79
2016,5,24,18,0,156.0,125.0,2.9,26.0,170.0,221.79,174.67
2016,5,24,18,15,115.5,99.5,2.95,25.5,129.0,167.91,130.89
2016,5,24,18,30,75.0,74.0,3.0,25.0,88.0,117.47,89.17
2016,5,24,18,45,37.5,47.5,3.05,25.0,54.5,63.5,44.45
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.35,5.99
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.5,3.35,23.0,3.5,2.99,0.0
2016,5,25,6,0,0.0,7.0,3.4,23.0,7.0,5.74,0.0
2016,5,25,6,15,0.0,15.5,3.5,23.0,15.5,12.75,5.08
2016,5,25,6,30,0.0,24.0,3.6,23.0,24.0,19.77,11.35
2016,5,25,6,45,0.0,34.5,3.7,23.5,34.5,28.47,18.99
2016,5,25,7,0,0.0,45.0,3.8,24.0,45.0,37.19,26.54
2016,5,25,7,15,49.5,102.0,3.9,24.5,121.5,79.61,62.78
2016,5,25,7,30,99.0,159.0,4.0,25.0,198.0,113.07,90.73
2016,5,25,7,45,56.0,164.0,4.1,25.5,187.0,121.31,97.1
2016,5,25,8,0,13.0,169.0,4.2,26.0,176.0,131.11,104.69
2016,5,25,8,15,15.0,189.5,4.2,26.0,198.0,146.16,116.7
2016,5,25,8,30,17.0,210.0,4.2,26.0,220.0,161.04,128.47
2016,5,25,8,45,12.5,205.5,4.25,26.0,213.0,160.6,121.79
2016,5,25,9,0,8.0,201.0,4.3,26.0,206.0,159.8,120.78
2016,5,25,9,15,11.5,226.0,4.35,26.0,234.5,180.57,136.41
2016,5,25,9,30,15.0,251.0,4.4,26.0,263.0,202.01,152.52
2016,5,25,9,45,16.5,267.0,4.45,26.5,280.5,216.97,163.38
2016,5,25,10,0,18.0,283.0,4.5,27.0,298.0,232.21,174.42
2016,5,25,10,15,18.0,292.5,4.45,27.0,308.5,242.2,181.78
2016,5,25,10,30,18.0,302.0,4.4,27.0,319.0,252.17,189.11
2016,5,25,10,45,14.5,263.0,4.4,27.5,277.0,222.33,166.14
2016,5,25,11,0,11.0,224.0,4.4,28.0,235.0,190.88,141.98
2016,5,25,11,15,11.0,225.5,4.35,28.0,236.5,193.32,143.79
2016,5,25,11,30,11.0,227.0,4.3,28.0,238.0,195.72,145.53
2016,5,25,11,45,25.0,325.5,4.25,28.0,350.5,288.95,215.51
2016,5,25,12,0,39.0,424.0,4.2,28.0,463.0,384.88,285.83
2016,5,25,12,15,26.5,340.5,4.15,28.0,367.0,310.38,230.89
2016,5,25,12,30,14.0,257.0,4.1,28.0,271.0,227.66,169.34
2016,5,25,12,45,23.0,329.5,4.05,28.5,352.0,305.26,227.02
2016,5,25,13,0,32.0,402.0,4.0,29.0,433.0,380.53,281.48
2016,5,25,13,15,39.0,414.0,4.0,29.0,451.5,401.55,296.8
2016,5,25,13,30,46.0,426.0,4.0,29.0,470.0,422.89,312.5
2016,5,25,13,45,46.5,418.0,4.0,29.0,462.0,419.84,310.55
2016,5,25,14,0,47.0,410.0,4.0,29.0,454.0,416.34,308.4
2016,5,25,14,15,56.0,407.5,3.95,29.0,458.5,425.63,315.75
2016,5,25,14,30,65.0,405.0,3.9,29.0,463.0,434.75,322.99
2016,5,25,14,45,53.0,375.0,3.85,29.0,421.0,396.95,295.75
2016,5,25,15,0,41.0,345.0,3.8,29.0,379.0,358.54,267.96
2016,5,25,15,15,37.0,321.5,3.85,29.0,351.0,333.52,250.14
2016,5,25,15,30,33.0,298.0,3.9,29.0,323.0,308.16,231.88
2016,5,25,15,45,21.0,251.0,4.0,29.0,266.5,237.79,179.33
2016,5,25,16,0,9.0,204.0,4.1,29.0,210.0,184.33,138.77
2016,5,25,16,15,25.5,219.0,4.1,29.0,234.5,225.89,171.74
2016,5,25,16,30,42.0,234.0,4.1,29.0,259.0,256.3,195.93
2016,5,25,16,45,52.0,216.5,4.2,29.0,244.5,246.94,189.69
2016,5,25,17,0,62.0,199.0,4.3,29.0,230.0,236.74,182.76
2016,5,25,17,15,54.5,176.5,4.1,28.5,201.0,208.08,161.15
2016,5,25,17,30,47.0,154.0,3.9,28.0,172.0,179.78,139.46
2016,5,25,17,45,38.0,130.0,3.75,27.5,143.5,149.27,115.57
2016,5,25,18,0,29.0,106.0,3.6,27.0,115.0,119.29,91.61
2016,5,25,18,15,17.0,83.5,3.45,26.5,88.5,83.93,62.82
2016,5,25,18,30,5.0,61.0,3.3,26.0,62.0,57.03,40.59
2016,5,25,18,45,2.5,39.5,3.2,26.0,40.0,35.69,22.7
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,14.85,4.48
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,7.68,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,24.0,7.5,6.4,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,12.35,3.5
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,30.19,19.66
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,47.12,34.63
2016,5,26,6,45,10.0,81.0,3.35,24.5,84.0,63.9,49.24
2016,5,26,7,0,20.0,103.0,3.5,25.0,109.0,80.56,63.47
2016,5,26,7,15,10.0,100.0,3.7,25.0,103.0,79.93,62.88
2016,5,26,7,30,0.0,97.0,3.9,25.0,97.0,78.65,61.63
2016,5,26,7,45,10.0,137.5,4.15,25.5,142.5,108.46,86.38
2016,5,26,8,0,20.0,178.0,4.4,26.0,188.0,137.14,109.72
2016,5,26,8,15,10.0,152.0,4.45,26.0,157.0,120.68,95.66
2016,5,26,8,30,0.0,126.0,4.5,26.0,126.0,102.38,80.18
2016,5,26,8,45,5.5,170.5,4.55,26.0,174.5,135.86,102.66
2016,5,26,9,0,11.0,215.0,4.6,26.0,223.0,170.0,128.69
2016,5,26,9,15,23.5,259.5,4.6,25.5,277.5,206.24,156.1
2016,5,26,9,30,36.0,304.0,4.6,25.0,332.0,234.01,176.97
2016,5,26,9,45,41.5,329.0,4.7,25.0,362.5,258.73,195.61
2016,5,26,10,0,47.0,354.0,4.8,25.0,393.0,284.55,215.1
2016,5,26,10,15,105.0,396.5,4.7,25.0,488.0,344.98,259.79
2016,5,26,10,30,163.0,439.0,4.6,25.0,583.0,406.81,305.53
2016,5,26,10,45,293.0,415.5,4.55,25.0,684.0,467.89,351.12
2016,5,26,11,0,423.0,392.0,4.5,25.0,785.0,543.01,407.38
2016,5,26,11,15,260.5,434.5,4.4,25.0,678.0,505.43,379.36
2016,5,26,11,30,98.0,477.0,4.3,25.0,571.0,452.93,339.26
2016,5,26,11,45,392.0,369.5,4.25,25.5,753.0,585.1,439.8
2016,5,26,12,0,686.0,262.0,4.2,26.0,935.0,736.0,550.49
2016,5,26,12,15,440.0,385.0,4.5,26.5,817.5,679.72,505.95
2016,5,26,12,30,194.0,508.0,4.8,27.0,700.0,598.54,443.58
2016,5,26,12,45,487.0,350.5,5.15,27.5,829.0,733.21,546.94
2016,5,26,13,0,780.0,193.0,5.5,28.0,958.0,857.52,640.07
2016,5,26,13,15,776.5,192.5,5.6,28.0,946.5,875.25,652.43
2016,5,26,13,30,773.0,192.0,5.7,28.0,935.0,889.62,663.13
2016,5,26,13,45,763.5,193.5,5.85,28.5,914.0,896.89,667.97
2016,5,26,14,0,754.0,195.0,6.0,29.0,893.0,900.6,670.49
2016,5,26,14,15,746.0,193.0,5.85,29.0,866.5,898.98,669.34
2016,5,26,14,30,738.0,191.0,5.7,29.0,840.0,901.96,671.47
2016,5,26,14,45,537.0,280.5,5.6,29.0,743.5,799.86,597.7
2016,5,26,15,0,336.0,370.0,5.5,29.0,647.0,687.3,514.23
2016,5,26,15,15,359.5,343.0,5.3,29.0,625.5,680.99,511.45
2016,5,26,15,30,383.0,316.0,5.1,29.0,604.0,671.89,506.29
2016,5,26,15,45,297.5,312.0,4.9,29.0,527.5,588.59,445.33
2016,5,26,16,0,212.0,308.0,4.7,29.0,451.0,491.13,373.57
2016,5,26,16,15,129.0,272.5,4.5,28.5,357.5,382.45,292.87
2016,5,26,16,30,46.0,237.0,4.3,28.0,264.0,262.42,201.24
2016,5,26,16,45,121.5,222.0,4.1,28.0,284.0,319.86,248.09
2016,5,26,17,0,197.0,207.0,3.9,28.0,304.0,356.62,278.26
2016,5,26,17,15,168.0,189.5,3.8,27.5,265.0,312.74,245.01
2016,5,26,17,30,139.0,172.0,3.7,27.0,226.0,270.85,212.89
2016,5,26,17,45,120.5,147.0,3.65,26.5,188.5,228.7,180.12
2016,5,26,18,0,102.0,122.0,3.6,26.0,151.0,187.74,147.48
2016,5,26,18,15,75.0,96.5,3.7,25.5,115.5,134.65,104.31
2016,5,26,18,30,48.0,71.0,3.8,25.0,80.0,93.23,69.94
2016,5,26,18,45,24.0,46.0,3.9,25.0,50.5,55.5,38.38
2016,5,26,19,0,0.0,21.0,4.0,25.0,21.0,17.35,6.44
2016,5,26,19,15,0.0,10.5,4.15,24.5,10.5,8.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,21.63,10.53
2016,5,27,6,15,89.5,53.0,4.9,23.0,68.0,40.65,28.53
2016,5,27,6,30,146.0,79.0,4.9,23.0,106.0,59.14,45.03
2016,5,27,6,45,73.0,43.5,4.9,23.5,57.0,35.61,25.14
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,6.57,0.04
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,11.53,4.33
2016,5,27,7,30,0.0,20.0,5.2,24.0,20.0,16.49,8.59
2016,5,27,7,45,0.0,62.0,5.35,24.5,62.0,51.37,38.38
2016,5,27,8,0,0.0,104.0,5.5,25.0,104.0,85.08,66.65
2016,5,27,8,15,0.0,63.5,5.6,25.0,63.5,52.67,39.07
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,19.03,10.49
2016,5,27,8,45,9.0,129.5,5.8,25.5,135.5,106.0,79.29
2016,5,27,9,0,18.0,236.0,5.9,26.0,248.0,185.28,140.57
2016,5,27,9,15,9.0,132.0,5.8,26.0,138.0,109.94,81.48
2016,5,27,9,30,0.0,28.0,5.7,26.0,28.0,23.27,12.97
2016,5,27,9,45,0.0,33.5,5.6,26.5,33.5,27.87,16.57
2016,5,27,10,0,0.0,39.0,5.5,27.0,39.0,32.49,20.15
2016,5,27,10,15,3.0,104.0,5.4,27.0,107.0,87.82,63.59
2016,5,27,10,30,6.0,169.0,5.3,27.0,175.0,142.13,105.66
2016,5,27,10,45,7.0,175.5,5.25,27.5,182.0,148.58,110.26
2016,5,27,11,0,8.0,182.0,5.2,28.0,189.0,155.17,115.0
2016,5,27,11,15,10.0,204.0,5.0,28.0,213.5,175.14,130.17
2016,5,27,11,30,12.0,226.0,4.8,28.0,238.0,195.48,145.52
2016,5,27,11,45,11.0,210.0,4.65,28.5,221.0,182.74,135.48
2016,5,27,12,0,10.0,194.0,4.5,29.0,204.0,169.67,125.26
2016,5,27,12,15,12.5,233.5,4.2,29.0,246.0,205.5,152.28
2016,5,27,12,30,15.0,273.0,3.9,29.0,288.0,241.86,179.39
2016,5,27,12,45,11.5,226.5,3.6,29.0,238.0,200.67,148.43
2016,5,27,13,0,8.0,180.0,3.3,29.0,188.0,158.8,116.85
2016,5,27,13,15,10.5,210.0,2.9,29.0,220.0,187.02,138.27
2016,5,27,13,30,13.0,240.0,2.5,29.0,252.0,215.6,159.64
2016,5,27,13,45,39.5,337.0,2.2,29.0,374.0,337.71,250.02
2016,5,27,14,0,66.0,434.0,1.9,29.0,496.0,456.03,334.04
2016,5,27,14,15,52.5,403.5,1.65,29.0,452.0,417.92,305.95
2016,5,27,14,30,39.0,373.0,1.4,29.0,408.0,378.86,277.89
2016,5,27,14,45,130.0,385.5,1.2,29.0,494.0,494.28,361.67
2016,5,27,15,0,221.0,398.0,1.0,29.0,580.0,592.72,429.66
2016,5,27,15,15,475.5,280.0,0.9,29.0,645.5,738.54,531.97
2016,5,27,15,30,730.0,162.0,0.8,29.0,711.0,847.49,604.54
2016,5,27,15,45,731.0,149.0,0.7,29.0,670.0,822.37,587.01
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,793.87,569.07
2016,5,27,16,15,455.5,198.5,0.65,28.5,497.5,605.97,445.24
2016,5,27,16,30,179.0,261.0,0.7,28.0,366.0,408.52,305.8
2016,5,27,16,45,420.5,183.5,0.75,28.0,399.0,536.15,404.36
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,620.3,467.17
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,562.66,427.54
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,505.82,388.38
2016,5,27,17,45,549.5,84.5,0.95,27.0,274.5,443.72,342.94
2016,5,27,18,0,509.0,75.0,1.0,27.0,223.0,383.76,297.23
2016,5,27,18,15,438.5,65.5,0.95,26.0,173.5,311.46,240.86
2016,5,27,18,30,368.0,56.0,0.9,25.0,124.0,241.89,184.6
2016,5,27,18,45,265.5,42.0,0.9,24.5,82.5,166.63,122.51
2016,5,27,19,0,163.0,28.0,0.9,24.0,41.0,102.16,63.52
2016,5,27,19,15,81.5,14.0,0.95,23.5,20.5,34.39,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.5,16.0,2.75,22.0,19.0,13.66,0.0
2016,5,28,6,0,71.0,32.0,2.8,22.0,38.0,24.78,13.09
2016,5,28,6,15,157.5,52.5,2.95,22.5,78.5,40.03,28.11
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,55.04,41.55
2016,5,28,6,45,122.0,72.5,3.3,23.5,95.5,56.47,43.09
2016,5,28,7,0,0.0,72.0,3.5,24.0,72.0,58.71,45.04
2016,5,28,7,15,0.0,83.5,3.65,24.0,83.5,67.99,52.95
2016,5,28,7,30,0.0,95.0,3.8,24.0,95.0,77.2,60.66
2016,5,28,7,45,1.0,124.0,4.0,24.5,124.5,98.97,78.72
2016,5,28,8,0,2.0,153.0,4.2,25.0,154.0,120.23,96.04
2016,5,28,8,15,8.5,178.0,4.25,25.5,183.0,138.49,110.6
2016,5,28,8,30,15.0,203.0,4.3,26.0,212.0,156.49,124.75
2016,5,28,8,45,56.0,254.5,4.35,26.5,292.0,183.02,138.02
2016,5,28,9,0,97.0,306.0,4.4,27.0,372.0,226.16,167.9
2016,5,28,9,15,223.0,316.0,4.35,27.0,481.0,257.22,185.53
2016,5,28,9,30,349.0,326.0,4.3,27.0,590.0,303.63,216.52
2016,5,28,9,45,383.0,331.0,4.3,27.5,634.5,343.98,247.37
2016,5,28,10,0,417.0,336.0,4.3,28.0,679.0,381.48,276.55
2016,5,28,10,15,329.5,383.5,4.2,28.5,662.0,413.7,303.14
2016,5,28,10,30,242.0,431.0,4.1,29.0,645.0,436.96,321.34
2016,5,28,10,45,527.5,299.5,4.1,29.5,783.5,500.79,368.34
2016,5,28,11,0,813.0,168.0,4.1,30.0,922.0,593.08,436.97
2016,5,28,11,15,817.0,169.0,4.05,30.0,940.5,638.02,470.78
2016,5,28,11,30,821.0,170.0,4.0,30.0,959.0,681.2,502.73
2016,5,28,11,45,558.0,326.0,3.95,30.0,865.5,665.34,488.42
2016,5,28,12,0,295.0,482.0,3.9,30.0,772.0,623.16,454.6
2016,5,28,12,15,347.0,460.0,3.85,30.0,803.0,664.55,484.78
2016,5,28,12,30,399.0,438.0,3.8,30.0,834.0,707.31,515.3
2016,5,28,12,45,616.0,300.5,3.8,30.0,907.5,792.74,579.05
2016,5,28,13,0,833.0,163.0,3.8,30.0,981.0,874.24,637.33
2016,5,28,13,15,829.5,162.0,3.8,30.0,968.0,892.12,648.89
2016,5,28,13,30,826.0,161.0,3.8,30.0,955.0,906.47,658.62
2016,5,28,13,45,821.0,159.5,3.8,30.0,934.5,915.37,664.88
2016,5,28,14,0,816.0,158.0,3.8,30.0,914.0,920.6,668.87
2016,5,28,14,15,808.5,156.0,3.8,30.0,887.0,919.38,668.76
2016,5,28,14,30,801.0,154.0,3.8,30.0,860.0,914.53,666.42
2016,5,28,14,45,779.0,159.0,3.8,30.0,823.0,899.72,657.62
2016,5,28,15,0,757.0,164.0,3.8,30.0,786.0,881.66,646.79
2016,5,28,15,15,743.5,160.5,3.75,29.5,746.5,859.94,634.59
2016,5,28,15,30,730.0,157.0,3.7,29.0,707.0,841.21,624.42
2016,5,28,15,45,713.5,152.5,3.65,29.0,663.0,810.03,604.5
2016,5,28,16,0,697.0,148.0,3.6,29.0,619.0,776.46,582.92
2016,5,28,16,15,675.0,143.0,3.5,28.5,570.5,735.69,557.09
2016,5,28,16,30,653.0,138.0,3.4,28.0,522.0,693.38,529.54
2016,5,28,16,45,625.5,132.0,3.3,28.0,471.5,644.57,495.38
2016,5,28,17,0,598.0,126.0,3.2,28.0,421.0,595.23,460.23
2016,5,28,17,15,560.5,118.5,3.1,27.5,369.0,537.29,418.77
2016,5,28,17,30,523.0,111.0,3.0,27.0,317.0,473.9,372.17
2016,5,28,17,45,479.0,100.0,2.95,27.0,266.5,411.99,324.54
2016,5,28,18,0,435.0,89.0,2.9,27.0,216.0,352.91,277.64
2016,5,28,18,15,365.0,76.5,2.9,26.5,167.5,282.53,220.98
2016,5,28,18,30,295.0,64.0,2.9,26.0,119.0,218.71,168.05
2016,5,28,18,45,203.0,47.0,2.9,25.5,79.5,148.26,109.39
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,79.82,49.48
2016,5,28,19,15,55.5,15.0,2.9,24.5,20.0,28.08,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.5,2.05,22.0,13.5,11.52,0.0
2016,5,29,6,0,6.0,27.0,2.2,22.0,27.0,21.92,11.03
2016,5,29,6,15,39.5,49.0,2.25,22.0,56.0,38.47,26.88
2016,5,29,6,30,73.0,71.0,2.3,22.0,85.0,53.86,40.73
2016,5,29,6,45,108.5,91.0,2.4,22.5,119.5,68.28,53.42
2016,5,29,7,0,144.0,111.0,2.5,23.0,154.0,82.43,65.58
2016,5,29,7,15,282.5,118.0,2.55,23.0,223.0,85.85,68.44
2016,5,29,7,30,421.0,125.0,2.6,23.0,292.0,87.27,69.46
2016,5,29,7,45,500.5,129.0,2.7,23.5,355.5,89.34,70.83
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,91.39,72.14
2016,5,29,8,15,608.5,139.5,2.85,24.0,470.0,93.12,73.32
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,94.68,74.35
2016,5,29,8,45,380.0,228.0,2.95,24.5,457.5,155.17,110.01
2016,5,29,9,0,123.0,310.0,3.0,25.0,394.0,221.42,164.18
2016,5,29,9,15,61.5,224.0,3.0,25.0,266.0,180.0,134.01
2016,5,29,9,30,0.0,138.0,3.0,25.0,138.0,113.38,84.49
2016,5,29,9,45,136.0,263.0,3.0,25.5,375.0,235.35,174.34
2016,5,29,10,0,272.0,388.0,3.0,26.0,612.0,370.1,272.26
2016,5,29,10,15,149.5,365.5,3.0,26.5,489.5,335.06,248.78
2016,5,29,10,30,27.0,343.0,3.0,27.0,367.0,280.85,209.59
2016,5,29,10,45,23.0,332.0,3.05,27.5,353.5,280.31,208.88
2016,5,29,11,0,19.0,321.0,3.1,28.0,340.0,272.41,202.53
2016,5,29,11,15,18.0,314.0,3.05,28.0,332.0,268.7,199.67
2016,5,29,11,30,17.0,307.0,3.0,28.0,324.0,264.61,196.55
2016,5,29,11,45,29.5,368.5,3.0,28.0,398.0,326.4,242.16
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,390.98,288.95
2016,5,29,12,15,438.5,293.5,2.95,28.0,727.5,600.95,446.97
2016,5,29,12,30,835.0,157.0,2.9,28.0,983.0,805.62,592.86
2016,5,29,12,45,831.5,158.5,2.9,28.5,978.0,830.89,607.07
2016,5,29,13,0,828.0,160.0,2.9,29.0,973.0,866.01,629.07
2016,5,29,13,15,825.0,159.5,2.85,29.0,961.0,884.64,640.96
2016,5,29,13,30,822.0,159.0,2.8,29.0,949.0,899.8,650.74
2016,5,29,13,45,815.0,159.0,2.75,29.0,929.0,908.25,656.23
2016,5,29,14,0,808.0,159.0,2.7,29.0,909.0,913.06,659.51
2016,5,29,14,15,481.0,299.0,2.6,28.5,742.0,757.05,552.78
2016,5,29,14,30,154.0,439.0,2.5,28.0,575.0,564.69,414.3
2016,5,29,14,45,472.0,290.5,2.4,28.0,684.0,747.04,550.15
2016,5,29,15,0,790.0,142.0,2.3,28.0,793.0,888.83,648.17
2016,5,29,15,15,549.5,239.5,2.15,27.5,681.5,763.3,562.19
2016,5,29,15,30,309.0,337.0,2.0,27.0,570.0,625.59,464.04
2016,5,29,15,45,301.5,315.5,1.95,27.0,532.0,593.94,443.89
2016,5,29,16,0,294.0,294.0,1.9,27.0,494.0,560.95,421.81
2016,5,29,16,15,489.0,209.5,1.9,27.0,511.0,643.82,486.21
2016,5,29,16,30,684.0,125.0,1.9,27.0,528.0,703.12,531.95
2016,5,29,16,45,653.0,121.0,1.95,27.0,476.5,652.97,497.77
2016,5,29,17,0,622.0,117.0,2.0,27.0,425.0,602.47,463.01
2016,5,29,17,15,585.5,110.0,1.9,26.5,372.5,545.0,422.41
2016,5,29,17,30,549.0,103.0,1.8,26.0,320.0,488.43,381.3
2016,5,29,17,45,493.0,95.5,1.7,25.5,268.0,414.87,326.02
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,352.58,277.46
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,283.2,221.94
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,220.25,169.88
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,148.24,109.85
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,79.12,49.87
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,27.68,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.5,0.95,21.0,1.5,1.23,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.46,0.0
2016,5,30,6,45,0.0,4.0,1.05,21.5,4.0,3.28,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.11,0.0
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,10.7,3.72
2016,5,30,7,30,0.0,21.0,0.8,22.0,21.0,17.32,9.47
2016,5,30,7,45,0.0,16.5,0.7,22.5,16.5,13.61,6.18
2016,5,30,8,0,0.0,12.0,0.6,23.0,12.0,9.9,2.91
2016,5,30,8,15,7.0,106.0,0.5,23.0,110.0,87.13,68.61
2016,5,30,8,30,14.0,200.0,0.4,23.0,208.0,154.52,123.65
2016,5,30,8,45,118.0,254.0,0.35,23.5,333.0,176.1,131.3
2016,5,30,9,0,222.0,308.0,0.3,24.0,458.0,231.13,165.93
2016,5,30,9,15,457.0,242.5,0.6,24.5,578.5,234.61,157.77
2016,5,30,9,30,692.0,177.0,0.9,25.0,699.0,276.61,182.6
2016,5,30,9,45,698.0,185.5,1.2,25.5,736.0,329.14,226.16
2016,5,30,10,0,704.0,194.0,1.5,26.0,773.0,381.65,269.65
2016,5,30,10,15,714.0,197.0,1.75,26.0,806.0,431.68,311.13
2016,5,30,10,30,724.0,200.0,2.0,26.0,839.0,481.63,351.8
2016,5,30,10,45,724.0,207.5,2.25,26.0,863.5,529.49,390.13
2016,5,30,11,0,724.0,215.0,2.5,26.0,888.0,575.95,426.59
2016,5,30,11,15,729.5,217.0,2.55,26.0,907.0,620.05,459.95
2016,5,30,11,30,735.0,219.0,2.6,26.0,926.0,662.83,491.67
2016,5,30,11,45,778.5,191.0,2.7,26.0,948.5,703.31,522.29
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,746.75,554.58
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,780.67,577.71
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,812.21,598.15
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.0,839.88,614.87
2016,5,30,13,0,830.0,158.0,2.4,27.0,973.0,852.28,621.4
2016,5,30,13,15,827.5,157.0,2.3,27.0,961.5,870.57,632.78
2016,5,30,13,30,825.0,156.0,2.2,27.0,950.0,898.49,650.34
2016,5,30,13,45,825.5,151.5,2.1,27.0,932.5,896.73,648.47
2016,5,30,14,0,826.0,147.0,2.0,27.0,915.0,904.34,653.03
2016,5,30,14,15,820.0,145.5,1.9,27.0,888.5,917.42,661.07
2016,5,30,14,30,814.0,144.0,1.8,27.0,862.0,914.42,658.75
2016,5,30,14,45,808.5,139.5,1.75,27.0,830.0,905.26,653.3
2016,5,30,15,0,803.0,135.0,1.7,27.0,798.0,892.54,645.73
2016,5,30,15,15,792.0,132.5,1.65,27.0,759.0,873.51,634.19
2016,5,30,15,30,781.0,130.0,1.6,27.0,720.0,851.35,620.74
2016,5,30,15,45,771.0,124.0,1.6,27.0,677.0,823.38,604.05
2016,5,30,16,0,761.0,118.0,1.6,27.0,634.0,792.57,585.42
2016,5,30,16,15,741.5,114.5,1.65,27.0,585.5,753.98,561.87
2016,5,30,16,30,722.0,111.0,1.7,27.0,537.0,716.79,538.94
2016,5,30,16,45,695.0,106.5,1.75,27.0,485.5,668.0,507.48
2016,5,30,17,0,668.0,102.0,1.8,27.0,434.0,618.53,474.06
2016,5,30,17,15,633.0,96.5,1.7,26.5,381.0,562.14,434.48
2016,5,30,17,30,598.0,91.0,1.6,26.0,328.0,506.47,394.26
2016,5,30,17,45,536.5,86.5,1.5,26.0,274.5,437.21,341.66
2016,5,30,18,0,475.0,82.0,1.4,26.0,221.0,371.73,290.46
2016,5,30,18,15,407.5,71.0,1.3,25.5,173.0,296.77,231.04
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,233.54,178.98
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,160.9,118.87
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,99.03,64.0
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,32.9,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,27.5,15.0,1.85,21.5,17.5,12.8,0.0
2016,5,31,6,0,55.0,30.0,1.9,22.0,35.0,23.84,12.65
2016,5,31,6,15,114.0,51.0,1.95,22.0,70.0,38.86,27.24
2016,5,31,6,30,173.0,72.0,2.0,22.0,105.0,54.01,40.88
2016,5,31,6,45,236.0,86.0,2.1,22.5,146.5,64.25,49.97
2016,5,31,7,0,299.0,100.0,2.2,23.0,188.0,71.85,56.51
2016,5,31,7,15,200.0,130.0,2.25,23.0,194.5,92.58,74.18
2016,5,31,7,30,101.0,160.0,2.3,23.0,201.0,113.75,91.9
2016,5,31,7,45,331.5,149.0,2.35,23.0,308.5,105.35,84.47
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,94.68,75.17
2016,5,31,8,15,325.0,197.5,2.45,23.0,362.5,132.57,106.62
2016,5,31,8,30,88.0,257.0,2.5,23.0,309.0,178.94,144.45
2016,5,31,8,45,45.5,212.5,2.6,23.5,239.5,157.66,119.7
2016,5,31,9,0,3.0,168.0,2.7,24.0,170.0,135.29,102.47
2016,5,31,9,15,6.5,196.0,2.75,24.5,201.0,157.81,119.47
2016,5,31,9,30,10.0,224.0,2.8,25.0,232.0,180.97,136.72
2016,5,31,9,45,8.5,206.0,2.85,25.5,213.0,168.88,126.93
2016,5,31,10,0,7.0,188.0,2.9,26.0,194.0,155.79,116.5
2016,5,31,10,15,81.0,313.5,2.9,26.0,385.0,276.08,206.8
2016,5,31,10,30,155.0,439.0,2.9,26.0,576.0,400.96,298.3
2016,5,31,10,45,84.0,344.0,2.95,26.5,418.5,315.41,235.45
2016,5,31,11,0,13.0,249.0,3.0,27.0,261.0,211.82,157.85
2016,5,31,11,15,10.0,211.0,3.1,27.0,221.0,180.72,134.47
2016,5,31,11,30,7.0,173.0,3.2,27.0,181.0,148.58,109.97
2016,5,31,11,45,6.0,165.5,3.3,27.5,172.5,142.33,104.98
2016,5,31,12,0,5.0,158.0,3.4,28.0,164.0,135.91,99.84
2016,5,31,12,15,5.5,159.0,3.65,28.0,165.0,137.6,101.17
2016,5,31,12,30,6.0,160.0,3.9,28.0,166.0,139.29,102.5
2016,5,31,12,45,3.0,113.0,4.2,28.0,116.0,97.54,70.4
2016,5,31,13,0,0.0,66.0,4.5,28.0,66.0,55.45,37.74
2016,5,31,13,15,0.0,60.0,4.55,28.0,60.0,50.37,33.82
2016,5,31,13,30,0.0,54.0,4.6,28.0,54.0,45.28,29.86
2016,5,31,13,45,0.0,60.5,4.65,28.0,60.5,50.7,34.13
2016,5,31,14,0,0.0,67.0,4.7,28.0,67.0,56.11,38.39
2016,5,31,14,15,0.0,65.0,4.4,27.5,65.0,54.38,37.16
2016,5,31,14,30,0.0,63.0,4.1,27.0,63.0,52.65,35.94
2016,5,31,14,45,0.0,57.5,3.8,26.5,57.5,48.0,32.41
2016,5,31,15,0,0.0,52.0,3.5,26.0,52.0,43.35,28.87
2016,5,31,15,15,0.0,49.5,3.4,25.5,49.5,41.22,27.31
2016,5,31,15,30,0.0,47.0,3.3,25.0,47.0,39.1,25.75
2016,5,31,15,45,0.0,64.5,3.25,25.0,64.5,53.67,37.49
2016,5,31,16,0,0.0,82.0,3.2,25.0,82.0,68.25,49.26
2016,5,31,16,15,13.0,151.5,3.1,24.5,159.0,139.72,106.87
2016,5,31,16,30,26.0,221.0,3.0,24.0,236.0,215.59,167.35
2016,5,31,16,45,113.0,215.5,2.95,24.0,273.0,304.89,239.52
2016,5,31,17,0,200.0,210.0,2.9,24.0,310.0,360.33,284.47
2016,5,31,17,15,184.0,188.0,2.85,23.5,271.5,320.3,254.18
2016,5,31,17,30,168.0,166.0,2.8,23.0,233.0,280.9,224.05
2016,5,31,17,45,132.0,144.5,2.8,23.0,192.5,231.02,184.2
2016,5,31,18,0,96.0,123.0,2.8,23.0,152.0,184.08,146.02
2016,5,31,18,15,72.0,98.0,2.7,23.0,117.5,133.48,104.34
2016,5,31,18,30,48.0,73.0,2.6,23.0,83.0,94.3,71.48
2016,5,31,18,45,24.0,48.0,2.55,23.0,53.0,56.79,39.97
2016,5,31,19,0,0.0,23.0,2.5,23.0,23.0,19.0,8.5
2016,5,31,19,15,0.0,11.5,2.45,23.0,11.5,9.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,13.66,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,24.85,13.58
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.5,39.75,28.15
2016,6,1,6,30,241.0,72.0,1.0,21.0,118.0,54.4,41.4
2016,6,1,6,45,311.0,86.5,0.95,21.5,165.5,63.57,49.59
2016,6,1,7,0,381.0,101.0,0.9,22.0,213.0,73.24,57.92
2016,6,1,7,15,431.0,112.5,0.8,22.0,264.0,80.39,63.96
2016,6,1,7,30,481.0,124.0,0.7,22.0,315.0,87.27,69.62
2016,6,1,7,45,521.0,132.0,0.65,22.5,366.5,91.51,72.79
2016,6,1,8,0,561.0,140.0,0.6,23.0,418.0,96.1,76.19
2016,6,1,8,15,590.5,147.0,0.6,23.0,468.5,97.96,77.44
2016,6,1,8,30,620.0,154.0,0.6,23.0,519.0,99.63,78.55
2016,6,1,8,45,640.5,160.5,0.6,23.5,567.0,123.68,80.2
2016,6,1,9,0,661.0,167.0,0.6,24.0,615.0,173.31,105.49
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.5,223.73,140.96
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,275.85,182.12
2016,6,1,9,45,505.5,277.0,0.8,24.0,669.5,335.3,236.26
2016,6,1,10,0,315.0,377.0,0.9,24.0,637.0,376.33,273.48
2016,6,1,10,15,182.0,383.0,0.9,24.0,535.0,358.8,264.33
2016,6,1,10,30,49.0,389.0,0.9,24.0,433.0,323.4,240.37
2016,6,1,10,45,31.5,326.5,0.95,24.5,355.0,275.41,205.24
2016,6,1,11,0,14.0,264.0,1.0,25.0,277.0,224.3,167.21
2016,6,1,11,15,127.0,373.5,1.0,25.0,496.0,378.14,281.1
2016,6,1,11,30,240.0,483.0,1.0,25.0,715.0,546.38,399.01
2016,6,1,11,45,281.5,478.0,1.0,25.5,753.0,587.49,425.79
2016,6,1,12,0,323.0,473.0,1.0,26.0,791.0,633.35,456.5
2016,6,1,12,15,346.0,461.5,1.0,26.0,803.5,661.65,475.83
2016,6,1,12,30,369.0,450.0,1.0,26.0,816.0,689.87,495.16
2016,6,1,12,45,336.5,465.0,1.0,26.0,797.5,694.37,497.46
2016,6,1,13,0,304.0,480.0,1.0,26.0,779.0,696.09,498.08
2016,6,1,13,15,377.0,450.0,1.05,26.0,816.5,747.3,534.3
2016,6,1,13,30,450.0,420.0,1.1,26.0,854.0,806.58,574.75
2016,6,1,13,45,314.5,445.0,1.15,26.0,745.5,710.73,510.1
2016,6,1,14,0,179.0,470.0,1.2,26.0,637.0,605.87,438.73
2016,6,1,14,15,198.0,453.5,1.3,26.0,633.0,613.26,446.58
2016,6,1,14,30,217.0,437.0,1.4,26.0,629.0,619.37,452.62
2016,6,1,14,45,493.0,295.5,1.55,26.5,709.5,768.95,561.74
2016,6,1,15,0,769.0,154.0,1.7,27.0,790.0,879.11,638.41
2016,6,1,15,15,756.5,151.0,1.75,27.0,750.5,858.83,625.77
2016,6,1,15,30,744.0,148.0,1.8,27.0,711.0,835.53,612.48
2016,6,1,15,45,435.0,230.5,1.9,27.0,555.0,638.13,476.73
2016,6,1,16,0,126.0,313.0,2.0,27.0,399.0,420.99,317.34
2016,6,1,16,15,118.5,287.5,1.95,26.5,363.5,387.67,295.35
2016,6,1,16,30,111.0,262.0,1.9,26.0,328.0,339.07,260.68
2016,6,1,16,45,55.5,157.5,1.85,26.0,190.5,187.07,144.45
2016,6,1,17,0,0.0,53.0,1.8,26.0,53.0,43.9,30.0
2016,6,1,17,15,0.0,46.5,1.7,25.5,46.5,38.47,25.87
2016,6,1,17,30,0.0,40.0,1.6,25.0,40.0,33.05,21.59
2016,6,1,17,45,0.0,33.5,1.55,25.0,33.5,27.65,17.22
2016,6,1,18,0,0.0,27.0,1.5,25.0,27.0,22.26,12.79
2016,6,1,18,15,0.0,21.0,1.4,24.5,21.0,17.29,8.68
2016,6,1,18,30,0.0,15.0,1.3,24.0,15.0,12.33,4.52
2016,6,1,18,45,0.0,10.0,1.2,23.5,10.0,8.21,1.01
2016,6,1,19,0,0.0,5.0,1.1,23.0,5.0,4.1,0.0
