Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,15,0.0,2.5,1.15,23.0,2.5,2.13,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.69,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.04,1.37
2016,6,2,6,15,0.0,22.0,1.3,21.0,22.0,18.13,9.81
2016,6,2,6,30,0.0,33.0,1.6,21.0,33.0,27.24,18.0
2016,6,2,6,45,0.0,46.5,1.95,21.0,46.5,38.46,27.96
2016,6,2,7,0,0.0,60.0,2.3,21.0,60.0,49.7,37.82
2016,6,2,7,15,0.0,43.0,2.4,21.0,43.0,35.53,25.44
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,21.45,13.1
2016,6,2,7,45,4.5,95.0,2.6,21.5,97.5,77.92,61.7
2016,6,2,8,0,9.0,164.0,2.7,22.0,169.0,127.82,103.51
2016,6,2,8,15,101.0,212.5,2.75,22.0,272.0,145.87,118.14
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,173.48,140.56
2016,6,2,8,45,129.0,277.5,2.85,22.0,356.5,188.46,143.03
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,215.09,163.47
2016,6,2,9,15,61.0,312.0,2.9,22.0,356.0,234.89,178.26
2016,6,2,9,30,57.0,330.0,2.9,22.0,374.0,254.28,193.13
2016,6,2,9,45,49.0,338.5,2.95,22.5,377.5,266.03,201.97
2016,6,2,10,0,41.0,347.0,3.0,23.0,381.0,276.57,209.77
2016,6,2,10,15,33.0,340.5,3.0,23.0,368.5,275.53,209.06
2016,6,2,10,30,25.0,334.0,3.0,23.0,356.0,272.82,207.01
2016,6,2,10,45,27.5,353.5,3.05,23.5,378.5,293.35,221.98
2016,6,2,11,0,30.0,373.0,3.1,24.0,401.0,314.5,237.26
2016,6,2,11,15,183.0,413.5,2.95,24.0,589.0,441.8,332.43
2016,6,2,11,30,336.0,454.0,2.8,24.0,777.0,583.85,435.34
2016,6,2,11,45,598.0,297.0,2.65,24.5,881.0,660.84,492.79
2016,6,2,12,0,860.0,140.0,2.5,25.0,985.0,745.5,555.36
2016,6,2,12,15,554.0,320.0,2.3,25.0,865.5,707.8,522.29
2016,6,2,12,30,248.0,500.0,2.1,25.0,746.0,630.69,461.92
2016,6,2,12,45,268.0,492.5,1.9,25.0,757.5,660.41,482.5
2016,6,2,13,0,288.0,485.0,1.7,25.0,769.0,686.08,499.21
2016,6,2,13,15,252.5,486.5,1.6,25.0,733.5,670.37,487.31
2016,6,2,13,30,217.0,488.0,1.5,25.0,698.0,641.37,466.85
2016,6,2,13,45,281.5,458.5,1.45,25.0,725.0,692.7,503.48
2016,6,2,14,0,346.0,429.0,1.4,25.0,752.0,732.5,531.47
2016,6,2,14,15,602.5,274.5,1.45,25.0,816.0,844.91,613.41
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,918.14,663.46
2016,6,2,14,45,851.5,118.0,1.55,25.0,846.5,909.54,658.7
2016,6,2,15,0,844.0,116.0,1.6,25.0,813.0,897.4,652.66
2016,6,2,15,15,554.0,233.0,1.6,25.0,681.5,763.97,563.5
2016,6,2,15,30,264.0,350.0,1.6,25.0,550.0,596.83,444.01
2016,6,2,15,45,530.5,227.0,1.6,25.0,598.0,716.91,536.46
2016,6,2,16,0,797.0,104.0,1.6,25.0,646.0,805.8,599.91
2016,6,2,16,15,778.5,100.5,1.55,25.0,597.0,767.28,574.16
2016,6,2,16,30,760.0,97.0,1.5,25.0,548.0,726.74,548.11
2016,6,2,16,45,738.0,92.0,1.5,25.0,497.0,680.15,517.94
2016,6,2,17,0,716.0,87.0,1.5,25.0,446.0,632.38,486.37
2016,6,2,17,15,684.0,82.5,1.4,24.5,393.0,579.61,449.33
2016,6,2,17,30,652.0,78.0,1.3,24.0,340.0,525.21,410.03
2016,6,2,17,45,611.5,71.5,1.25,24.0,287.5,464.19,363.98
2016,6,2,18,0,571.0,65.0,1.2,24.0,235.0,405.18,317.85
2016,6,2,18,15,506.0,57.0,1.1,23.5,185.0,334.73,261.61
2016,6,2,18,30,441.0,49.0,1.0,23.0,135.0,269.75,207.78
2016,6,2,18,45,349.0,38.0,0.9,22.5,93.0,197.01,146.79
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,134.28,90.05
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,59.13,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.5,1.5,18.5,8.5,7.26,0.0
2016,6,3,6,0,0.0,17.0,1.5,19.0,17.0,14.01,5.33
2016,6,3,6,15,0.0,32.0,1.55,19.0,32.0,26.45,17.05
2016,6,3,6,30,0.0,47.0,1.6,19.0,47.0,38.58,28.05
2016,6,3,6,45,0.0,64.0,1.65,19.5,64.0,51.99,39.96
2016,6,3,7,0,0.0,81.0,1.7,20.0,81.0,65.29,51.54
2016,6,3,7,15,77.5,121.0,1.7,20.0,151.5,92.18,74.72
2016,6,3,7,30,155.0,161.0,1.7,20.0,222.0,114.97,93.98
2016,6,3,7,45,245.0,175.0,1.7,20.5,288.5,119.86,97.57
2016,6,3,8,0,335.0,189.0,1.7,21.0,355.0,128.68,104.43
2016,6,3,8,15,573.0,131.5,1.85,21.0,453.5,87.03,68.95
2016,6,3,8,30,811.0,74.0,2.0,21.0,552.0,67.19,51.94
2016,6,3,8,45,827.5,76.0,2.15,21.5,600.5,93.1,53.51
2016,6,3,9,0,844.0,78.0,2.3,22.0,649.0,148.46,80.4
2016,6,3,9,15,650.0,180.5,2.4,22.5,638.5,223.01,143.71
2016,6,3,9,30,456.0,283.0,2.5,23.0,628.0,290.6,204.84
2016,6,3,9,45,398.0,326.5,2.7,23.5,639.0,341.87,247.67
2016,6,3,10,0,340.0,370.0,2.9,24.0,650.0,379.3,279.08
2016,6,3,10,15,373.5,370.5,2.95,24.0,690.5,418.97,310.08
2016,6,3,10,30,407.0,371.0,3.0,24.0,731.0,456.13,339.24
2016,6,3,10,45,309.5,418.5,3.05,24.5,697.5,473.22,352.81
2016,6,3,11,0,212.0,466.0,3.1,25.0,664.0,480.53,357.91
2016,6,3,11,15,112.5,354.0,3.1,25.0,459.0,353.87,265.9
2016,6,3,11,30,13.0,242.0,3.1,25.0,254.0,208.92,156.73
2016,6,3,11,45,9.5,203.0,3.1,25.5,212.0,175.7,131.35
2016,6,3,12,0,6.0,164.0,3.1,26.0,170.0,141.59,104.96
2016,6,3,12,15,448.5,140.0,3.05,26.0,584.0,472.84,362.87
2016,6,3,12,30,891.0,116.0,3.0,26.0,998.0,812.45,603.68
2016,6,3,12,45,551.5,309.0,2.95,26.0,855.0,743.19,548.73
2016,6,3,13,0,212.0,502.0,2.9,26.0,712.0,628.48,461.61
2016,6,3,13,15,235.5,491.0,2.85,26.0,721.0,650.08,478.08
2016,6,3,13,30,259.0,480.0,2.8,26.0,730.0,681.34,500.21
2016,6,3,13,45,177.0,468.0,2.75,26.0,637.5,594.65,438.59
2016,6,3,14,0,95.0,456.0,2.7,26.0,545.0,501.26,371.52
2016,6,3,14,15,76.0,428.5,2.65,25.5,498.5,461.61,344.28
2016,6,3,14,30,57.0,401.0,2.6,25.0,452.0,420.89,315.57
2016,6,3,14,45,166.5,395.5,2.55,25.0,535.0,534.82,401.56
2016,6,3,15,0,276.0,390.0,2.5,25.0,618.0,647.47,483.5
2016,6,3,15,15,163.0,357.5,2.45,25.0,490.5,497.45,374.87
2016,6,3,15,30,50.0,325.0,2.4,25.0,363.0,348.58,264.24
2016,6,3,15,45,111.5,320.0,2.35,25.0,398.0,414.99,316.45
2016,6,3,16,0,173.0,315.0,2.3,25.0,433.0,462.19,353.15
2016,6,3,16,15,445.0,213.5,2.15,24.5,486.0,609.43,467.56
2016,6,3,16,30,717.0,112.0,2.0,24.0,539.0,711.97,545.2
2016,6,3,16,45,555.5,145.5,1.9,24.0,458.0,602.94,465.48
2016,6,3,17,0,394.0,179.0,1.8,24.0,377.0,494.46,384.76
2016,6,3,17,15,381.0,158.5,1.7,24.0,332.0,448.7,351.76
2016,6,3,17,30,368.0,138.0,1.6,24.0,287.0,402.52,317.23
2016,6,3,17,45,341.0,120.5,1.55,24.0,242.0,351.08,277.66
2016,6,3,18,0,314.0,103.0,1.5,24.0,197.0,301.08,238.08
2016,6,3,18,15,272.0,85.5,1.35,23.5,155.0,234.74,184.75
2016,6,3,18,30,230.0,68.0,1.2,23.0,113.0,183.81,142.26
2016,6,3,18,45,169.0,50.0,1.05,22.5,77.5,128.81,95.95
2016,6,3,19,0,108.0,32.0,0.9,22.0,42.0,79.98,53.04
2016,6,3,19,15,54.0,16.0,0.9,21.5,21.0,35.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,22.01,11.68
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.5,30.54,20.59
2016,6,4,6,30,433.0,49.0,2.5,19.0,132.0,38.89,28.3
2016,6,4,6,45,501.0,56.0,2.6,19.5,181.5,43.64,32.67
2016,6,4,7,0,569.0,63.0,2.7,20.0,231.0,48.35,36.79
2016,6,4,7,15,305.0,107.0,2.85,20.5,199.5,75.36,60.11
2016,6,4,7,30,41.0,151.0,3.0,21.0,168.0,111.77,91.02
2016,6,4,7,45,33.5,167.0,3.15,22.0,182.0,122.91,99.74
2016,6,4,8,0,26.0,183.0,3.3,23.0,196.0,140.57,113.76
2016,6,4,8,15,13.0,169.0,3.45,23.5,175.5,132.52,106.41
2016,6,4,8,30,0.0,155.0,3.6,24.0,155.0,123.47,98.33
2016,6,4,8,45,0.0,146.5,3.75,24.5,146.5,118.14,89.28
2016,6,4,9,0,0.0,138.0,3.9,25.0,138.0,112.5,84.38
2016,6,4,9,15,84.5,249.0,4.0,25.0,313.0,199.54,148.55
2016,6,4,9,30,169.0,360.0,4.1,25.0,488.0,288.45,213.2
2016,6,4,9,45,205.0,377.5,4.2,25.5,540.5,326.54,241.03
2016,6,4,10,0,241.0,395.0,4.3,26.0,593.0,368.76,272.45
2016,6,4,10,15,253.0,410.5,4.35,26.0,626.5,396.68,294.33
2016,6,4,10,30,265.0,426.0,4.4,26.0,660.0,433.86,322.93
2016,6,4,10,45,282.0,436.0,4.45,26.0,692.0,470.89,351.13
2016,6,4,11,0,299.0,446.0,4.5,26.0,724.0,509.27,380.05
2016,6,4,11,15,236.5,468.5,4.55,26.0,691.5,513.87,383.62
2016,6,4,11,30,174.0,491.0,4.6,26.0,659.0,507.99,379.13
2016,6,4,11,45,239.0,485.0,4.65,26.0,719.0,562.85,420.06
2016,6,4,12,0,304.0,479.0,4.7,26.0,779.0,622.02,463.65
2016,6,4,12,15,363.5,459.5,4.75,26.0,819.5,671.07,499.9
2016,6,4,12,30,423.0,440.0,4.8,26.0,860.0,723.95,538.65
2016,6,4,12,45,402.0,440.5,4.85,26.0,838.0,725.16,539.64
2016,6,4,13,0,381.0,441.0,4.9,26.0,816.0,725.33,540.05
2016,6,4,13,15,626.5,281.0,4.9,26.0,889.5,820.52,613.69
2016,6,4,13,30,872.0,121.0,4.9,26.0,963.0,891.99,665.72
2016,6,4,13,45,620.5,269.0,4.95,26.0,862.0,835.87,625.06
2016,6,4,14,0,369.0,417.0,5.0,26.0,761.0,740.88,553.03
2016,6,4,14,15,403.0,389.5,4.95,26.0,755.0,764.63,571.5
2016,6,4,14,30,437.0,362.0,4.9,26.0,749.0,775.86,580.88
2016,6,4,14,45,266.0,378.0,4.85,26.0,611.0,624.02,470.39
2016,6,4,15,0,95.0,394.0,4.8,26.0,473.0,454.03,343.55
2016,6,4,15,15,67.0,353.0,4.7,26.0,407.5,389.84,296.4
2016,6,4,15,30,39.0,312.0,4.6,26.0,342.0,325.56,248.12
2016,6,4,15,45,192.5,298.5,4.55,26.0,431.5,462.84,356.36
2016,6,4,16,0,346.0,285.0,4.5,26.0,521.0,592.87,455.68
2016,6,4,16,15,180.0,243.5,4.3,25.5,366.0,391.05,303.79
2016,6,4,16,30,14.0,202.0,4.1,25.0,211.0,187.53,144.2
2016,6,4,16,45,104.0,207.5,3.9,25.0,260.5,288.65,226.44
2016,6,4,17,0,194.0,213.0,3.7,25.0,310.0,358.23,282.3
2016,6,4,17,15,189.0,188.0,3.35,24.5,273.5,322.71,255.5
2016,6,4,17,30,184.0,163.0,3.0,24.0,237.0,286.8,228.15
2016,6,4,17,45,355.5,118.5,2.65,24.0,235.0,357.39,285.07
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,391.12,310.33
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,321.66,253.51
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,257.62,199.87
2016,6,4,18,45,301.0,43.5,1.55,22.5,93.0,180.85,135.55
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,118.89,80.8
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,52.73,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,9.5,14.5,3.3,19.5,15.0,12.38,0.0
2016,6,5,6,0,19.0,29.0,3.5,20.0,30.0,23.42,12.66
2016,6,5,6,15,50.0,49.5,3.6,20.5,58.0,38.39,27.04
2016,6,5,6,30,81.0,70.0,3.7,21.0,86.0,53.37,40.51
2016,6,5,6,45,106.5,91.5,3.8,21.5,119.0,68.66,53.99
2016,6,5,7,0,132.0,113.0,3.9,22.0,152.0,83.61,66.89
2016,6,5,7,15,286.0,118.0,4.0,22.5,225.0,85.89,68.64
2016,6,5,7,30,440.0,123.0,4.1,23.0,298.0,86.12,68.51
2016,6,5,7,45,576.5,110.5,4.25,23.5,375.0,77.99,61.22
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,69.05,53.29
2016,6,5,8,15,738.5,102.0,4.45,24.5,504.5,77.02,59.7
2016,6,5,8,30,764.0,106.0,4.5,25.0,557.0,78.32,60.44
2016,6,5,8,45,787.0,108.0,4.55,25.5,608.0,101.14,60.6
2016,6,5,9,0,810.0,110.0,4.6,26.0,659.0,155.65,86.49
2016,6,5,9,15,824.5,113.0,4.6,26.0,704.5,211.78,126.3
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,275.82,178.06
2016,6,5,9,45,852.0,117.0,4.65,26.5,790.5,331.18,225.03
2016,6,5,10,0,865.0,118.0,4.7,27.0,831.0,386.8,272.44
2016,6,5,10,15,873.5,120.0,4.75,27.0,865.5,441.33,319.02
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,495.16,364.07
2016,6,5,10,45,889.0,122.5,4.85,27.5,928.0,546.23,405.19
2016,6,5,11,0,896.0,123.0,4.9,28.0,956.0,595.97,444.09
2016,6,5,11,15,467.0,266.5,4.9,28.0,701.5,496.25,371.93
2016,6,5,11,30,38.0,410.0,4.9,28.0,447.0,358.56,266.69
2016,6,5,11,45,270.0,415.0,4.95,28.0,681.0,528.06,394.26
2016,6,5,12,0,502.0,420.0,5.0,28.0,915.0,718.32,531.97
2016,6,5,12,15,713.0,269.0,4.95,28.0,974.0,781.18,580.31
2016,6,5,12,30,924.0,118.0,4.9,28.0,1033.0,838.08,622.98
2016,6,5,12,45,922.0,118.5,4.9,28.0,1029.0,865.75,641.63
2016,6,5,13,0,920.0,119.0,4.9,28.0,1025.0,890.33,658.33
2016,6,5,13,15,917.5,118.5,4.85,28.0,1013.5,910.24,671.58
2016,6,5,13,30,915.0,118.0,4.8,28.0,1002.0,926.53,682.45
2016,6,5,13,45,909.5,118.5,4.8,28.0,981.5,937.29,690.06
2016,6,5,14,0,904.0,119.0,4.8,28.0,961.0,944.25,695.27
2016,6,5,14,15,898.5,117.5,4.7,28.0,934.5,945.55,696.1
2016,6,5,14,30,893.0,116.0,4.6,28.0,908.0,943.02,694.51
2016,6,5,14,45,882.5,116.0,4.6,28.0,873.5,933.64,689.24
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,920.69,681.73
2016,6,5,15,15,861.5,114.0,4.5,28.0,799.0,902.31,670.16
2016,6,5,15,30,851.0,112.0,4.4,28.0,759.0,880.61,656.48
2016,6,5,15,45,839.5,108.0,4.3,28.0,714.5,852.83,638.68
2016,6,5,16,0,828.0,104.0,4.2,28.0,670.0,830.46,624.66
2016,6,5,16,15,779.0,109.5,3.95,27.5,610.5,776.3,588.98
2016,6,5,16,30,730.0,115.0,3.7,27.0,551.0,724.92,554.96
2016,6,5,16,45,690.0,112.0,3.45,26.5,494.0,668.09,516.38
2016,6,5,17,0,650.0,109.0,3.2,26.0,437.0,611.44,476.11
2016,6,5,17,15,608.5,107.0,2.85,25.5,386.0,555.46,435.07
2016,6,5,17,30,567.0,105.0,2.5,25.0,335.0,500.51,393.81
2016,6,5,17,45,534.5,93.0,2.15,24.5,284.5,442.0,349.01
2016,6,5,18,0,502.0,81.0,1.8,24.0,234.0,384.88,303.88
2016,6,5,18,15,446.0,70.0,1.65,23.0,185.0,318.92,251.23
2016,6,5,18,30,390.0,59.0,1.5,22.0,136.0,257.52,200.32
2016,6,5,18,45,304.0,45.0,1.4,21.5,94.0,183.81,138.38
2016,6,5,19,0,218.0,31.0,1.3,21.0,52.0,123.08,84.45
2016,6,5,19,15,109.0,15.5,1.3,20.5,26.0,54.68,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,11.95,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.97,12.48
2016,6,6,6,15,374.0,38.5,2.6,18.5,97.0,31.13,21.09
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,39.16,28.54
2016,6,6,6,45,550.5,56.5,3.0,20.0,194.5,44.39,33.24
2016,6,6,7,0,618.0,64.0,3.2,21.0,247.0,49.54,37.66
2016,6,6,7,15,663.5,69.5,3.15,21.5,302.0,52.89,40.44
2016,6,6,7,30,709.0,75.0,3.1,22.0,357.0,61.22,47.42
2016,6,6,7,45,741.0,79.5,3.1,22.5,412.5,63.76,49.32
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,66.2,51.1
2016,6,6,8,15,796.5,87.5,3.2,23.5,521.0,67.71,52.06
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,69.11,52.94
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.5,102.37,61.18
2016,6,6,9,0,855.0,96.0,3.5,26.0,675.0,158.96,87.41
2016,6,6,9,15,868.0,98.5,3.5,26.0,721.0,216.32,127.75
2016,6,6,9,30,881.0,101.0,3.5,26.0,767.0,274.41,174.87
2016,6,6,9,45,890.5,103.0,3.5,26.5,807.5,331.67,223.41
2016,6,6,10,0,900.0,105.0,3.5,27.0,848.0,388.78,271.93
2016,6,6,10,15,907.5,107.0,3.45,27.0,882.0,444.7,319.27
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,499.77,364.77
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.5,551.77,406.07
2016,6,6,11,0,925.0,111.0,3.4,28.0,971.0,602.17,444.83
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.5,649.87,481.23
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,695.44,515.13
2016,6,6,11,45,935.5,112.5,3.25,28.0,1023.0,737.55,545.81
2016,6,6,12,0,939.0,112.0,3.2,28.0,1036.0,777.19,574.1
2016,6,6,12,15,939.0,112.0,3.15,28.0,1039.5,812.03,597.19
2016,6,6,12,30,939.0,112.0,3.1,28.0,1043.0,844.08,618.11
2016,6,6,12,45,937.5,112.0,3.1,28.5,1039.0,872.09,635.28
2016,6,6,13,0,936.0,112.0,3.1,29.0,1035.0,896.95,650.31
2016,6,6,13,15,933.5,111.5,3.05,29.0,1022.5,917.08,663.2
2016,6,6,13,30,931.0,111.0,3.0,29.0,1010.0,933.52,673.76
2016,6,6,13,45,926.5,110.5,3.0,29.0,990.0,944.39,681.15
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,951.38,686.19
2016,6,6,14,15,916.0,109.0,2.95,29.0,942.5,952.65,687.31
2016,6,6,14,30,910.0,108.0,2.9,29.0,915.0,950.07,686.1
2016,6,6,14,45,897.5,109.0,2.85,29.0,879.5,939.74,680.02
2016,6,6,15,0,885.0,110.0,2.8,29.0,844.0,925.85,671.79
2016,6,6,15,15,874.5,108.0,2.75,28.5,804.0,907.28,661.95
2016,6,6,15,30,864.0,106.0,2.7,28.0,764.0,885.37,649.95
2016,6,6,15,45,851.0,103.0,2.65,28.0,718.5,857.07,632.43
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,825.86,612.97
2016,6,6,16,15,820.5,97.0,2.45,28.0,623.5,796.04,593.72
2016,6,6,16,30,803.0,94.0,2.3,28.0,574.0,755.87,567.29
2016,6,6,16,45,780.5,90.0,2.2,28.0,521.5,708.87,536.27
2016,6,6,17,0,758.0,86.0,2.1,28.0,469.0,660.57,503.95
2016,6,6,17,15,727.0,82.0,1.95,27.5,414.5,605.54,465.68
2016,6,6,17,30,696.0,78.0,1.8,27.0,360.0,552.73,427.68
2016,6,6,17,45,653.0,72.0,1.7,26.5,306.0,489.02,380.57
2016,6,6,18,0,610.0,66.0,1.6,26.0,252.0,427.41,333.32
2016,6,6,18,15,545.0,58.5,1.45,25.0,200.0,355.71,276.93
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,289.31,222.54
2016,6,6,18,45,379.0,40.5,1.2,23.0,102.5,211.48,158.07
2016,6,6,19,0,278.0,30.0,1.1,22.0,57.0,144.39,99.26
2016,6,6,19,15,139.0,15.0,1.1,21.5,28.5,64.77,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.5,0.9,19.0,24.0,13.23,0.0
2016,6,7,6,0,201.0,31.0,0.9,20.0,48.0,24.0,13.19
2016,6,7,6,15,303.5,43.5,1.0,20.5,91.0,33.5,22.94
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,44.62,33.01
2016,6,7,6,45,472.0,65.5,1.2,21.5,184.5,51.09,38.84
2016,6,7,7,0,538.0,75.0,1.3,22.0,235.0,57.39,44.29
2016,6,7,7,15,585.5,82.0,1.25,22.5,288.0,61.4,47.6
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,65.3,50.69
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,68.15,52.71
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,70.86,54.55
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,72.31,55.44
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,80.85,62.22
2016,6,7,8,45,768.5,113.5,1.55,26.5,601.0,102.47,62.38
2016,6,7,9,0,787.0,117.0,1.7,27.0,650.0,156.33,87.45
2016,6,7,9,15,801.5,120.0,1.7,27.0,695.0,211.03,125.36
2016,6,7,9,30,816.0,123.0,1.7,27.0,740.0,266.87,169.77
2016,6,7,9,45,603.0,235.0,1.75,27.5,704.5,329.18,227.25
2016,6,7,10,0,390.0,347.0,1.8,28.0,669.0,379.19,271.78
2016,6,7,10,15,385.5,365.0,1.8,28.0,694.5,417.6,301.74
2016,6,7,10,30,381.0,383.0,1.8,28.0,720.0,455.3,330.57
2016,6,7,10,45,625.5,258.5,1.8,28.5,831.0,508.82,369.62
2016,6,7,11,0,870.0,134.0,1.8,29.0,942.0,587.37,427.13
2016,6,7,11,15,874.0,135.0,1.85,29.0,962.0,632.97,461.16
2016,6,7,11,30,878.0,136.0,1.9,29.0,982.0,676.62,493.22
2016,6,7,11,45,653.0,285.5,1.95,29.0,919.0,685.14,496.8
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,674.25,486.19
2016,6,7,12,15,659.5,284.5,2.0,29.0,936.5,750.7,543.09
2016,6,7,12,30,891.0,134.0,2.0,29.0,1017.0,822.41,594.33
2016,6,7,12,45,892.0,132.5,2.05,29.5,1013.5,850.34,611.12
2016,6,7,13,0,893.0,131.0,2.1,30.0,1010.0,875.43,626.4
2016,6,7,13,15,890.0,130.5,2.1,30.0,998.5,894.69,638.77
2016,6,7,13,30,887.0,130.0,2.1,30.0,987.0,910.41,648.98
2016,6,7,13,45,883.5,128.5,2.15,30.0,967.5,921.14,656.61
2016,6,7,14,0,880.0,127.0,2.2,30.0,948.0,928.13,662.02
2016,6,7,14,15,873.5,125.5,2.2,30.0,921.0,928.64,662.98
2016,6,7,14,30,867.0,124.0,2.2,30.0,894.0,925.42,661.74
2016,6,7,14,45,858.0,123.0,2.25,30.0,860.5,916.74,657.63
2016,6,7,15,0,849.0,122.0,2.3,30.0,827.0,904.53,651.37
2016,6,7,15,15,480.0,240.5,2.25,29.5,635.5,696.46,511.92
2016,6,7,15,30,111.0,359.0,2.2,29.0,444.0,436.27,323.76
2016,6,7,15,45,454.5,235.5,2.2,29.0,551.5,657.59,491.0
2016,6,7,16,0,798.0,112.0,2.2,29.0,659.0,813.18,600.86
2016,6,7,16,15,780.0,108.5,2.1,29.0,610.5,775.37,574.97
2016,6,7,16,30,762.0,105.0,2.0,29.0,562.0,735.49,549.18
2016,6,7,16,45,741.5,100.0,1.9,29.0,510.5,690.28,519.46
2016,6,7,17,0,721.0,95.0,1.8,29.0,459.0,643.73,488.13
2016,6,7,17,15,689.0,90.0,1.7,28.5,406.0,590.94,451.65
2016,6,7,17,30,657.0,85.0,1.6,28.0,353.0,535.92,412.54
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.5,472.47,365.34
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,411.3,318.29
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,341.27,263.67
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,276.47,211.12
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,201.59,149.66
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,135.22,92.55
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,60.37,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,13.66,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.66,13.61
2016,6,8,6,15,260.5,46.5,0.35,22.5,88.0,35.55,24.49
2016,6,8,6,30,357.0,61.0,0.5,23.0,130.0,46.24,34.13
2016,6,8,6,45,448.0,64.5,0.7,23.5,179.0,50.1,37.66
2016,6,8,7,0,539.0,68.0,0.9,24.0,228.0,51.93,39.24
2016,6,8,7,15,531.0,87.0,1.1,24.5,271.0,64.67,49.98
2016,6,8,7,30,523.0,106.0,1.3,25.0,314.0,76.64,59.87
2016,6,8,7,45,602.0,104.5,1.55,25.5,377.5,74.03,57.32
2016,6,8,8,0,681.0,103.0,1.8,26.0,441.0,71.95,55.25
2016,6,8,8,15,706.0,107.5,1.9,26.0,492.0,73.31,56.17
2016,6,8,8,30,731.0,112.0,2.0,26.0,543.0,74.55,57.0
2016,6,8,8,45,748.5,116.5,2.15,26.5,591.0,102.89,63.5
2016,6,8,9,0,766.0,121.0,2.3,27.0,639.0,156.07,88.29
2016,6,8,9,15,780.5,124.0,2.35,27.0,683.5,209.5,125.31
2016,6,8,9,30,795.0,127.0,2.4,27.0,728.0,264.07,168.86
2016,6,8,9,45,635.5,219.5,2.45,27.5,716.5,326.91,225.38
2016,6,8,10,0,476.0,312.0,2.5,28.0,705.0,378.34,270.49
2016,6,8,10,15,393.5,362.5,2.5,28.0,696.5,418.5,303.65
2016,6,8,10,30,311.0,413.0,2.5,28.0,688.0,443.64,324.26
2016,6,8,10,45,276.5,436.5,2.5,28.5,687.0,466.23,341.02
2016,6,8,11,0,242.0,460.0,2.5,29.0,686.0,490.47,358.11
2016,6,8,11,15,241.5,471.0,2.5,29.0,700.5,516.72,377.05
2016,6,8,11,30,241.0,482.0,2.5,29.0,715.0,542.55,395.42
2016,6,8,11,45,326.5,457.0,2.5,29.0,776.5,597.61,435.2
2016,6,8,12,0,412.0,432.0,2.5,29.0,838.0,660.39,479.78
2016,6,8,12,15,244.5,457.0,2.5,29.0,698.5,575.9,419.29
2016,6,8,12,30,77.0,482.0,2.5,29.0,559.0,472.31,344.23
2016,6,8,12,45,441.5,332.0,2.55,29.5,768.0,668.41,489.03
2016,6,8,13,0,806.0,182.0,2.6,30.0,977.0,855.66,619.02
2016,6,8,13,15,803.0,181.5,2.6,30.0,965.5,874.58,630.05
2016,6,8,13,30,800.0,181.0,2.6,30.0,954.0,890.11,640.33
2016,6,8,13,45,794.0,180.0,2.65,30.0,934.5,899.01,646.8
2016,6,8,14,0,788.0,179.0,2.7,30.0,915.0,904.32,651.11
2016,6,8,14,15,781.0,177.0,2.7,29.5,888.5,904.21,652.99
2016,6,8,14,30,774.0,175.0,2.7,29.0,862.0,900.55,652.72
2016,6,8,14,45,760.0,175.0,2.7,29.0,828.5,888.94,646.08
2016,6,8,15,0,746.0,175.0,2.7,29.0,795.0,874.05,637.44
2016,6,8,15,15,732.5,171.5,2.7,28.5,756.0,859.82,630.58
2016,6,8,15,30,719.0,168.0,2.7,28.0,717.0,835.91,617.26
2016,6,8,15,45,701.5,164.0,2.7,28.0,673.0,805.29,598.21
2016,6,8,16,0,684.0,160.0,2.7,28.0,629.0,772.33,577.48
2016,6,8,16,15,662.5,154.5,2.6,27.5,581.5,732.44,552.13
2016,6,8,16,30,641.0,149.0,2.5,27.0,534.0,690.97,524.96
2016,6,8,16,45,448.0,178.5,2.4,27.0,435.5,547.73,420.59
2016,6,8,17,0,255.0,208.0,2.3,27.0,337.0,409.87,317.06
2016,6,8,17,15,239.0,187.0,2.15,26.5,297.0,368.07,287.11
2016,6,8,17,30,223.0,166.0,2.0,26.0,257.0,326.65,256.27
2016,6,8,17,45,205.0,143.5,1.85,26.0,217.5,282.93,222.43
2016,6,8,18,0,187.0,121.0,1.7,26.0,178.0,240.13,188.52
2016,6,8,18,15,158.0,99.0,1.6,25.5,141.0,184.33,143.84
2016,6,8,18,30,129.0,77.0,1.5,25.0,104.0,141.14,108.2
2016,6,8,18,45,90.0,56.0,1.4,24.5,72.0,97.74,71.95
2016,6,8,19,0,51.0,35.0,1.3,24.0,40.0,57.71,37.92
2016,6,8,19,15,25.5,17.5,1.35,23.5,20.0,26.19,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,13.66,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.62,13.53
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.2,25.0
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,47.54,35.22
2016,6,9,6,45,401.0,73.0,0.85,23.5,174.5,54.6,41.51
2016,6,9,7,0,473.0,83.0,0.8,24.0,223.0,63.23,48.9
2016,6,9,7,15,520.5,91.5,1.0,24.5,274.5,68.04,52.84
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,72.66,56.5
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,74.81,57.98
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,76.87,59.36
2016,6,9,8,15,671.0,116.0,1.7,26.0,482.0,78.29,60.33
2016,6,9,8,30,697.0,121.0,1.8,26.0,533.0,79.59,61.18
2016,6,9,8,45,718.0,125.0,1.95,26.5,581.0,98.81,61.14
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,158.02,90.93
2016,6,9,9,15,754.5,132.5,2.2,27.5,673.0,210.32,126.7
2016,6,9,9,30,770.0,136.0,2.3,28.0,717.0,263.94,168.87
2016,6,9,9,45,539.5,256.5,2.4,28.5,675.0,325.9,226.42
2016,6,9,10,0,309.0,377.0,2.5,29.0,633.0,369.95,266.74
2016,6,9,10,15,561.0,261.0,2.6,29.0,748.0,406.87,292.3
2016,6,9,10,30,813.0,145.0,2.7,29.0,863.0,474.51,343.03
2016,6,9,10,45,819.5,146.5,2.8,29.0,889.5,523.94,382.51
2016,6,9,11,0,826.0,148.0,2.9,29.0,916.0,570.96,419.36
2016,6,9,11,15,831.0,149.5,2.95,29.0,936.0,615.54,453.45
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,658.39,485.54
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,697.24,513.4
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,734.0,539.22
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,767.09,562.91
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,797.92,583.74
2016,6,9,12,45,550.0,322.5,3.35,30.0,867.5,748.57,545.18
2016,6,9,13,0,253.0,495.0,3.4,30.0,745.0,660.77,478.84
2016,6,9,13,15,546.0,322.0,3.4,30.0,852.5,783.76,571.03
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,882.53,641.25
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.0,892.68,647.67
2016,6,9,14,0,831.0,146.0,3.4,30.0,922.0,899.25,652.49
2016,6,9,14,15,824.5,144.5,3.35,30.0,896.0,899.96,653.3
2016,6,9,14,30,818.0,143.0,3.3,30.0,870.0,909.05,659.77
2016,6,9,14,45,790.0,152.5,3.3,30.0,833.0,893.92,650.68
2016,6,9,15,0,762.0,162.0,3.3,30.0,796.0,875.53,639.67
2016,6,9,15,15,749.5,159.0,3.25,29.5,757.5,855.83,628.84
2016,6,9,15,30,737.0,156.0,3.2,29.0,719.0,838.71,619.75
2016,6,9,15,45,718.0,153.0,3.2,29.0,675.0,807.55,600.18
2016,6,9,16,0,699.0,150.0,3.2,29.0,631.0,774.1,579.01
2016,6,9,16,15,678.5,145.5,3.1,29.0,583.5,735.77,553.84
2016,6,9,16,30,658.0,141.0,3.0,29.0,536.0,695.78,526.87
2016,6,9,16,45,628.5,135.5,2.95,29.0,485.5,646.54,492.86
2016,6,9,17,0,599.0,130.0,2.9,29.0,435.0,596.84,457.92
2016,6,9,17,15,564.0,122.5,2.7,28.5,383.5,541.23,418.28
2016,6,9,17,30,529.0,115.0,2.5,28.0,332.0,479.83,373.47
2016,6,9,17,45,484.0,105.0,2.35,27.5,281.5,418.66,327.49
2016,6,9,18,0,439.0,95.0,2.2,27.0,231.0,360.3,282.2
2016,6,9,18,15,376.5,82.5,2.05,26.5,182.5,293.73,229.12
2016,6,9,18,30,314.0,70.0,1.9,26.0,134.0,232.75,179.02
2016,6,9,18,45,233.0,53.5,1.75,25.5,93.0,166.14,123.84
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,108.28,74.47
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,45.2,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,12.8,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.24,12.44
2016,6,10,6,15,297.5,42.5,1.25,22.5,89.0,32.73,22.07
2016,6,10,6,30,396.0,55.0,1.4,23.0,131.0,43.72,31.94
2016,6,10,6,45,465.5,63.0,1.6,23.5,180.0,49.02,36.72
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,54.24,41.21
2016,6,10,7,15,580.5,77.5,1.9,24.0,281.0,57.98,44.38
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,61.61,47.35
2016,6,10,7,45,660.5,89.0,2.1,24.5,386.0,63.93,49.05
2016,6,10,8,0,695.0,94.0,2.2,25.0,439.0,66.15,50.62
2016,6,10,8,15,514.5,165.5,2.25,25.5,436.5,108.71,85.83
2016,6,10,8,30,334.0,237.0,2.3,26.0,434.0,153.66,122.18
2016,6,10,8,45,557.0,173.0,2.35,26.5,535.5,122.31,82.56
2016,6,10,9,0,780.0,109.0,2.4,27.0,637.0,147.71,81.51
2016,6,10,9,15,794.5,112.0,2.4,27.0,681.0,201.82,118.85
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,257.07,162.91
2016,6,10,9,45,819.5,117.5,2.4,27.5,764.5,317.77,213.02
2016,6,10,10,0,830.0,120.0,2.4,28.0,804.0,371.56,258.04
2016,6,10,10,15,838.5,121.5,2.4,28.0,837.5,423.71,301.73
2016,6,10,10,30,847.0,123.0,2.4,28.0,871.0,475.23,343.92
2016,6,10,10,45,637.0,256.5,2.4,28.5,829.0,510.63,372.4
2016,6,10,11,0,427.0,390.0,2.4,29.0,787.0,531.9,387.69
2016,6,10,11,15,647.5,259.0,2.4,29.0,875.5,591.31,432.85
2016,6,10,11,30,868.0,128.0,2.4,29.0,964.0,661.48,485.8
2016,6,10,11,45,875.0,125.5,2.45,29.5,977.5,701.99,514.26
2016,6,10,12,0,882.0,123.0,2.5,30.0,991.0,740.47,540.86
2016,6,10,12,15,882.5,123.0,2.5,30.0,995.5,773.84,563.56
2016,6,10,12,30,883.0,123.0,2.5,30.0,1000.0,804.69,583.75
2016,6,10,12,45,882.5,123.0,2.55,30.5,996.5,832.22,600.81
2016,6,10,13,0,882.0,123.0,2.6,31.0,993.0,856.93,615.99
2016,6,10,13,15,583.0,298.5,2.6,31.0,871.0,792.74,570.18
2016,6,10,13,30,284.0,474.0,2.6,31.0,749.0,694.26,497.71
2016,6,10,13,45,576.0,297.5,2.6,31.0,841.0,816.44,588.05
2016,6,10,14,0,868.0,121.0,2.6,31.0,933.0,909.68,651.87
2016,6,10,14,15,560.0,276.5,2.6,31.0,795.0,802.43,578.66
2016,6,10,14,30,252.0,432.0,2.6,31.0,657.0,657.63,474.98
2016,6,10,14,45,232.5,417.5,2.65,31.0,619.0,614.42,447.29
2016,6,10,15,0,213.0,403.0,2.7,31.0,581.0,584.64,427.63
2016,6,10,15,15,515.0,258.0,2.65,30.5,659.5,744.35,546.82
2016,6,10,15,30,817.0,113.0,2.6,30.0,738.0,849.52,621.63
2016,6,10,15,45,587.0,199.0,2.6,30.0,634.5,741.31,547.9
2016,6,10,16,0,357.0,285.0,2.6,30.0,531.0,600.45,447.33
2016,6,10,16,15,550.5,195.0,2.5,29.5,542.0,674.63,506.24
2016,6,10,16,30,744.0,105.0,2.4,29.0,553.0,720.84,542.31
2016,6,10,16,45,375.0,133.5,2.35,29.0,359.0,443.72,341.37
2016,6,10,17,0,6.0,162.0,2.3,29.0,165.0,145.26,109.2
2016,6,10,17,15,3.0,144.5,2.15,28.5,146.0,127.71,96.48
2016,6,10,17,30,0.0,127.0,2.0,28.0,127.0,110.38,83.22
2016,6,10,17,45,254.5,104.0,1.85,28.0,183.0,267.65,210.74
2016,6,10,18,0,509.0,81.0,1.7,28.0,239.0,389.02,303.03
2016,6,10,18,15,446.0,71.5,1.55,27.5,190.0,320.89,248.27
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,254.36,194.21
2016,6,10,18,45,287.5,49.0,1.3,26.5,98.5,182.18,134.99
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,120.42,82.7
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,55.17,3.96
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,24.95,13.66
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.5,37.51,25.95
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,50.18,37.28
2016,6,11,6,45,351.5,79.0,2.6,24.5,168.5,58.51,44.66
2016,6,11,7,0,423.0,91.0,2.8,25.0,216.0,66.66,51.63
2016,6,11,7,15,472.0,100.5,2.9,25.0,266.5,72.68,56.7
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,78.5,61.49
2016,6,11,7,45,559.5,117.0,3.1,25.5,368.5,82.55,64.55
2016,6,11,8,0,598.0,124.0,3.2,26.0,420.0,85.24,66.43
2016,6,11,8,15,626.0,130.0,3.25,26.0,470.5,86.93,67.58
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,88.45,68.59
2016,6,11,8,45,671.0,143.0,3.35,26.5,568.0,106.71,68.95
2016,6,11,9,0,688.0,150.0,3.4,27.0,615.0,157.55,92.88
2016,6,11,9,15,705.0,154.0,3.4,27.0,659.0,208.28,127.76
2016,6,11,9,30,722.0,158.0,3.4,27.0,703.0,260.58,169.19
2016,6,11,9,45,725.5,167.0,3.45,27.5,740.0,313.85,213.55
2016,6,11,10,0,729.0,176.0,3.5,28.0,777.0,366.84,257.76
2016,6,11,10,15,739.5,179.0,3.5,28.0,810.5,421.7,303.0
2016,6,11,10,30,750.0,182.0,3.5,28.0,844.0,471.57,343.72
2016,6,11,10,45,438.0,323.0,3.55,28.5,713.0,461.43,339.74
2016,6,11,11,0,126.0,464.0,3.6,29.0,582.0,428.42,315.39
2016,6,11,11,15,441.5,333.5,3.6,29.0,757.0,526.97,389.61
2016,6,11,11,30,757.0,203.0,3.6,29.0,932.0,650.11,480.86
2016,6,11,11,45,754.5,208.0,3.6,29.5,943.0,687.49,506.79
2016,6,11,12,0,752.0,213.0,3.6,30.0,954.0,722.64,530.98
2016,6,11,12,15,753.5,213.0,3.55,30.0,958.0,754.76,553.61
2016,6,11,12,30,755.0,213.0,3.5,30.0,962.0,784.9,574.54
2016,6,11,12,45,755.0,212.0,3.5,30.0,959.0,810.96,592.68
2016,6,11,13,0,755.0,211.0,3.5,30.0,956.0,834.51,608.98
2016,6,11,13,15,751.5,210.0,3.45,30.0,945.0,852.13,620.65
2016,6,11,13,30,748.0,209.0,3.4,30.0,934.0,866.48,630.11
2016,6,11,13,45,744.0,206.5,3.4,30.0,915.5,884.16,642.14
2016,6,11,14,0,740.0,204.0,3.4,30.0,897.0,889.92,646.37
2016,6,11,14,15,732.5,202.0,3.35,30.0,871.0,889.54,646.46
2016,6,11,14,30,725.0,200.0,3.3,30.0,845.0,885.74,644.46
2016,6,11,14,45,698.0,207.0,3.25,30.0,809.5,869.78,634.54
2016,6,11,15,0,671.0,214.0,3.2,30.0,774.0,850.81,622.42
2016,6,11,15,15,657.5,209.5,3.15,30.0,736.0,829.95,609.28
2016,6,11,15,30,644.0,205.0,3.1,30.0,698.0,806.34,594.28
2016,6,11,15,45,625.5,200.0,3.05,30.0,655.5,775.35,574.17
2016,6,11,16,0,607.0,195.0,3.0,30.0,613.0,742.22,552.48
2016,6,11,16,15,584.5,188.0,2.9,29.5,566.5,701.97,526.49
2016,6,11,16,30,562.0,181.0,2.8,29.0,520.0,653.84,494.72
2016,6,11,16,45,535.0,172.0,2.7,29.0,471.0,606.39,461.73
2016,6,11,17,0,508.0,163.0,2.6,29.0,422.0,558.75,428.02
2016,6,11,17,15,471.5,152.5,2.4,28.5,371.5,503.22,388.28
2016,6,11,17,30,435.0,142.0,2.2,28.0,321.0,449.0,348.58
2016,6,11,17,45,390.0,128.5,2.05,28.0,271.5,388.32,302.42
2016,6,11,18,0,345.0,115.0,1.9,28.0,222.0,330.61,257.42
2016,6,11,18,15,286.0,98.0,1.8,27.5,175.0,255.89,198.7
2016,6,11,18,30,227.0,81.0,1.7,27.0,128.0,197.68,151.4
2016,6,11,18,45,156.0,60.0,1.65,26.5,88.0,135.62,100.53
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,80.61,54.8
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,33.52,1.94
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
