Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,763.11,558.47
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,724.68,535.27
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,680.3,506.84
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,637.04,478.43
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,584.02,442.11
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,531.22,404.94
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,471.95,361.82
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,414.36,318.43
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,347.17,266.51
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,284.68,216.36
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,212.96,157.63
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,150.17,104.73
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,67.95,25.54
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,12.8,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.15,11.53
2016,6,22,6,15,252.5,43.5,3.05,24.5,82.5,33.33,22.22
2016,6,22,6,30,352.0,57.0,3.2,25.0,123.0,43.36,31.28
2016,6,22,6,45,426.5,66.0,3.35,25.5,171.5,51.44,38.43
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,57.34,43.49
2016,6,22,7,15,549.5,82.0,3.5,26.5,271.5,61.31,46.74
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,65.16,49.77
2016,6,22,7,45,635.0,94.0,3.5,27.5,375.5,67.32,51.3
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,69.4,52.72
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,70.89,53.64
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,79.33,60.28
2016,6,22,8,45,744.5,111.0,3.4,29.5,578.5,88.84,57.86
2016,6,22,9,0,765.0,114.0,3.4,30.0,627.0,140.67,77.54
2016,6,22,9,15,780.0,117.0,3.4,30.5,671.5,193.82,111.97
2016,6,22,9,30,795.0,120.0,3.4,31.0,716.0,248.2,153.85
2016,6,22,9,45,807.0,122.0,3.4,31.5,756.0,302.08,198.07
2016,6,22,10,0,819.0,124.0,3.4,32.0,796.0,361.39,246.7
2016,6,22,10,15,828.0,126.0,3.45,32.0,830.0,413.57,290.2
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,465.22,332.45
2016,6,22,10,45,844.0,129.0,3.55,32.5,891.5,514.46,371.21
2016,6,22,11,0,851.0,130.0,3.6,33.0,919.0,562.52,407.93
2016,6,22,11,15,855.5,131.0,3.65,33.0,939.5,607.72,442.46
2016,6,22,11,30,860.0,132.0,3.7,33.0,960.0,651.1,474.9
2016,6,22,11,45,454.5,287.0,3.75,33.5,725.0,546.83,398.62
2016,6,22,12,0,49.0,442.0,3.8,34.0,490.0,401.68,289.76
2016,6,22,12,15,215.0,442.5,3.85,34.0,656.0,536.11,387.81
2016,6,22,12,30,381.0,443.0,3.9,34.0,822.0,682.47,490.53
2016,6,22,12,45,631.5,283.0,3.95,34.5,908.0,772.26,555.72
2016,6,22,13,0,882.0,123.0,4.0,35.0,994.0,850.89,610.09
2016,6,22,13,15,879.5,122.5,4.0,35.0,983.5,870.84,622.87
2016,6,22,13,30,877.0,122.0,4.0,35.0,973.0,887.34,633.83
2016,6,22,13,45,873.5,121.0,4.05,35.0,955.0,898.95,641.94
2016,6,22,14,0,870.0,120.0,4.1,35.0,937.0,906.9,647.81
2016,6,22,14,15,864.5,119.0,4.1,34.5,911.5,909.37,651.37
2016,6,22,14,30,859.0,118.0,4.1,34.0,886.0,908.18,652.69
2016,6,22,14,45,837.0,124.5,4.1,34.0,850.5,895.62,645.37
2016,6,22,15,0,815.0,131.0,4.1,34.0,815.0,890.63,643.2
2016,6,22,15,15,511.5,248.5,4.05,34.0,671.0,730.88,533.86
2016,6,22,15,30,208.0,366.0,4.0,34.0,527.0,543.75,398.52
2016,6,22,15,45,265.0,332.0,4.0,34.0,524.5,574.04,422.95
2016,6,22,16,0,322.0,298.0,4.0,34.0,522.0,584.24,432.59
2016,6,22,16,15,327.0,273.0,3.9,33.5,486.5,556.63,415.14
2016,6,22,16,30,332.0,248.0,3.8,33.0,451.0,527.1,396.22
2016,6,22,16,45,503.0,177.5,3.75,33.0,454.0,589.65,445.56
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,628.78,477.09
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.0,575.06,439.02
2016,6,22,17,30,610.0,96.0,3.3,32.0,353.0,521.67,400.68
2016,6,22,17,45,566.0,89.0,3.15,31.5,301.5,460.14,355.21
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,400.81,309.97
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,333.43,257.52
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,266.98,204.11
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,197.18,146.67
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,136.69,95.74
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,64.16,24.76
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,12.8,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,23.13,11.39
2016,6,23,6,15,240.0,45.0,3.25,24.0,82.0,34.4,23.15
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,45.48,33.21
2016,6,23,6,45,426.5,67.0,3.55,24.5,172.5,52.31,39.33
2016,6,23,7,0,515.0,74.0,3.7,25.0,223.0,56.69,43.12
2016,6,23,7,15,563.0,81.0,3.7,25.5,275.0,60.71,46.43
2016,6,23,7,30,611.0,88.0,3.7,26.0,327.0,64.61,49.52
2016,6,23,7,45,659.5,89.0,3.7,26.5,382.0,64.17,48.87
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,69.91,53.39
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.0,71.52,54.4
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,73.03,55.33
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,80.62,51.75
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,133.13,70.66
2016,6,23,9,15,821.5,100.5,3.55,29.5,684.0,196.5,112.84
2016,6,23,9,30,835.0,103.0,3.5,30.0,729.0,251.73,155.59
2016,6,23,9,45,848.0,103.5,3.5,30.5,769.5,306.13,200.57
2016,6,23,10,0,861.0,104.0,3.5,31.0,810.0,360.84,246.35
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.5,414.44,290.83
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,467.35,333.64
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,517.89,373.56
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,567.12,411.28
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,613.73,446.91
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,658.39,480.31
2016,6,23,11,45,892.5,116.0,3.75,33.5,983.5,698.33,508.55
2016,6,23,12,0,887.0,122.0,3.8,34.0,994.0,735.3,534.06
2016,6,23,12,15,887.5,122.0,3.8,34.0,999.5,769.24,557.64
2016,6,23,12,30,888.0,122.0,3.8,34.0,1005.0,800.64,578.35
2016,6,23,12,45,886.5,123.0,3.85,34.0,1001.5,828.74,597.02
2016,6,23,13,0,885.0,124.0,3.9,34.0,998.0,854.06,613.88
2016,6,23,13,15,882.5,123.5,3.9,34.0,987.5,874.14,627.11
2016,6,23,13,30,880.0,123.0,3.9,34.0,977.0,890.78,638.17
2016,6,23,13,45,875.5,122.5,3.95,34.5,958.5,902.06,644.77
2016,6,23,14,0,871.0,122.0,4.0,35.0,940.0,909.67,649.1
2016,6,23,14,15,865.0,121.0,3.95,34.5,914.5,911.78,652.16
2016,6,23,14,30,859.0,120.0,3.9,34.0,889.0,910.23,653.0
2016,6,23,14,45,851.5,118.0,3.9,34.0,856.5,902.74,649.03
2016,6,23,15,0,844.0,116.0,3.9,34.0,824.0,891.7,642.87
2016,6,23,15,15,833.5,114.0,3.85,34.0,786.0,874.55,632.56
2016,6,23,15,30,823.0,112.0,3.8,34.0,748.0,854.17,620.23
2016,6,23,15,45,807.5,110.0,3.8,34.0,704.0,835.3,609.19
2016,6,23,16,0,792.0,108.0,3.8,34.0,660.0,804.54,590.16
2016,6,23,16,15,774.0,105.0,3.75,33.5,612.5,768.16,568.22
2016,6,23,16,30,756.0,102.0,3.7,33.0,565.0,729.7,544.59
2016,6,23,16,45,729.5,99.5,3.7,33.0,513.5,683.5,514.3
2016,6,23,17,0,703.0,97.0,3.7,33.0,462.0,638.88,484.31
2016,6,23,17,15,672.0,92.0,3.5,32.5,410.0,585.36,446.9
2016,6,23,17,30,641.0,87.0,3.3,32.0,358.0,532.06,408.67
2016,6,23,17,45,593.0,82.0,3.15,31.5,305.0,469.12,362.14
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,408.66,316.03
2016,6,23,18,15,484.5,68.5,2.75,30.0,202.5,341.04,263.35
2016,6,23,18,30,424.0,60.0,2.5,29.0,153.0,278.18,212.59
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.0,202.28,150.41
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,140.83,98.68
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,65.82,26.05
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,23.12,11.33
2016,6,24,6,15,239.0,44.5,2.15,23.5,81.5,34.03,22.89
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.77,32.6
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,51.55,38.68
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,56.01,42.54
2016,6,24,7,15,535.5,85.5,2.75,25.5,267.0,63.93,49.17
2016,6,24,7,30,547.0,98.0,2.8,26.0,311.0,71.33,55.21
2016,6,24,7,45,638.0,91.0,2.85,27.0,375.5,65.32,49.72
2016,6,24,8,0,729.0,84.0,2.9,28.0,440.0,65.83,49.74
2016,6,24,8,15,753.0,87.5,2.95,28.5,492.0,67.28,50.64
2016,6,24,8,30,777.0,91.0,3.0,29.0,544.0,68.64,51.47
2016,6,24,8,45,674.0,144.5,3.05,29.5,562.0,99.2,67.35
2016,6,24,9,0,571.0,198.0,3.1,30.0,580.0,171.09,107.91
2016,6,24,9,15,450.5,262.0,3.15,30.0,576.5,231.99,154.65
2016,6,24,9,30,330.0,326.0,3.2,30.0,573.0,286.95,200.95
2016,6,24,9,45,428.5,309.5,3.3,30.5,648.5,321.52,224.6
2016,6,24,10,0,527.0,293.0,3.4,31.0,724.0,373.86,263.0
2016,6,24,10,15,712.0,193.5,3.5,31.0,803.0,408.6,289.27
2016,6,24,10,30,897.0,94.0,3.6,31.0,882.0,466.07,334.08
2016,6,24,10,45,471.0,248.5,3.7,31.5,663.5,418.7,305.37
2016,6,24,11,0,45.0,403.0,3.8,32.0,445.0,342.38,250.12
2016,6,24,11,15,159.0,437.5,3.9,32.0,589.5,438.83,320.45
2016,6,24,11,30,273.0,472.0,4.0,32.0,734.0,546.86,397.69
2016,6,24,11,45,298.5,471.0,4.1,32.5,761.5,583.12,422.7
2016,6,24,12,0,324.0,470.0,4.2,33.0,789.0,620.58,448.6
2016,6,24,12,15,602.0,298.0,4.25,32.5,894.0,708.19,516.14
2016,6,24,12,30,880.0,126.0,4.3,32.0,999.0,797.31,583.12
2016,6,24,12,45,642.0,280.0,4.4,32.0,916.5,778.01,566.36
2016,6,24,13,0,404.0,434.0,4.5,32.0,834.0,730.34,528.95
2016,6,24,13,15,325.5,459.0,4.5,32.0,779.0,700.98,507.85
2016,6,24,13,30,247.0,484.0,4.5,32.0,724.0,667.44,483.48
2016,6,24,13,45,545.0,310.0,4.55,32.0,826.5,796.34,580.36
2016,6,24,14,0,843.0,136.0,4.6,32.0,929.0,897.08,652.21
2016,6,24,14,15,837.0,135.0,4.55,31.5,903.5,899.35,654.85
2016,6,24,14,30,831.0,134.0,4.5,31.0,878.0,898.03,655.85
2016,6,24,14,45,558.0,263.0,4.5,31.0,755.0,794.14,583.71
2016,6,24,15,0,285.0,392.0,4.5,31.0,632.0,653.61,481.0
2016,6,24,15,15,187.0,374.5,4.4,30.5,529.5,533.26,396.42
2016,6,24,15,30,89.0,357.0,4.3,30.0,427.0,413.48,309.27
2016,6,24,15,45,71.0,326.0,4.25,30.0,379.5,367.82,276.4
2016,6,24,16,0,53.0,295.0,4.2,30.0,332.0,322.22,242.92
2016,6,24,16,15,308.0,235.0,4.05,30.0,426.0,501.67,382.99
2016,6,24,16,30,563.0,175.0,3.9,30.0,520.0,650.55,495.18
2016,6,24,16,45,514.0,172.5,3.8,30.0,466.0,593.48,453.51
2016,6,24,17,0,465.0,170.0,3.7,30.0,412.0,537.68,413.15
2016,6,24,17,15,396.5,161.5,3.45,29.5,352.0,463.97,359.15
2016,6,24,17,30,328.0,153.0,3.2,29.0,292.0,380.97,297.11
2016,6,24,17,45,305.5,134.0,2.95,28.5,249.0,333.61,261.33
2016,6,24,18,0,283.0,115.0,2.7,28.0,206.0,287.34,225.29
2016,6,24,18,15,249.0,96.5,2.45,27.5,165.5,237.17,185.11
2016,6,24,18,30,215.0,78.0,2.2,27.0,125.0,189.8,146.13
2016,6,24,18,45,161.0,59.0,2.0,27.0,89.0,136.8,101.95
2016,6,24,19,0,107.0,40.0,1.8,27.0,53.0,89.1,61.84
2016,6,24,19,15,53.5,20.0,1.85,26.5,26.5,41.92,15.38
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,4.69,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,9.04,0.9
2016,6,25,6,15,0.0,22.5,2.55,24.0,22.5,18.55,9.88
2016,6,25,6,30,0.0,34.0,2.6,24.0,34.0,28.08,18.38
2016,6,25,6,45,0.0,48.0,2.65,24.5,48.0,39.72,28.55
2016,6,25,7,0,0.0,62.0,2.7,25.0,62.0,51.16,38.4
2016,6,25,7,15,71.0,109.0,2.85,25.0,136.5,84.24,66.57
2016,6,25,7,30,142.0,156.0,3.0,25.0,211.0,111.69,89.54
2016,6,25,7,45,191.5,177.0,3.2,25.5,263.5,125.53,100.61
2016,6,25,8,0,241.0,198.0,3.4,26.0,316.0,132.67,105.95
2016,6,25,8,15,194.0,227.5,3.55,26.0,329.0,155.24,124.17
2016,6,25,8,30,147.0,257.0,3.7,26.0,342.0,170.52,136.2
2016,6,25,8,45,94.0,264.0,3.85,26.5,320.5,185.62,147.72
2016,6,25,9,0,41.0,271.0,4.0,27.0,299.0,196.56,147.55
2016,6,25,9,15,59.5,304.5,4.05,27.0,348.0,226.9,169.29
2016,6,25,9,30,78.0,338.0,4.1,27.0,397.0,260.17,193.49
2016,6,25,9,45,121.0,367.0,4.15,27.5,464.0,291.22,215.06
2016,6,25,10,0,164.0,396.0,4.2,28.0,531.0,337.06,248.18
2016,6,25,10,15,185.0,413.5,4.2,28.0,572.0,372.56,274.79
2016,6,25,10,30,206.0,431.0,4.2,28.0,613.0,410.38,303.09
2016,6,25,10,45,194.5,447.5,4.25,28.0,623.5,433.87,321.02
2016,6,25,11,0,183.0,464.0,4.3,28.0,634.0,456.13,337.72
2016,6,25,11,15,229.5,467.0,4.25,28.0,685.0,501.45,371.03
2016,6,25,11,30,276.0,470.0,4.2,28.0,736.0,547.13,404.43
2016,6,25,11,45,140.0,311.0,4.2,28.5,446.5,353.03,263.54
2016,6,25,12,0,4.0,152.0,4.2,29.0,157.0,129.95,94.7
2016,6,25,12,15,4.0,152.5,4.15,29.0,157.5,130.79,95.56
2016,6,25,12,30,4.0,153.0,4.1,29.0,158.0,131.61,96.17
2016,6,25,12,45,8.5,204.5,4.05,29.0,214.0,179.02,132.27
2016,6,25,13,0,13.0,256.0,4.0,29.0,270.0,227.11,168.46
2016,6,25,13,15,7.0,196.5,3.95,29.0,204.0,172.0,126.86
2016,6,25,13,30,1.0,137.0,3.9,29.0,138.0,116.37,84.49
2016,6,25,13,45,4.5,161.0,3.85,29.0,165.5,140.01,102.8
2016,6,25,14,0,8.0,185.0,3.8,29.0,193.0,163.91,121.17
2016,6,25,14,15,10.0,216.0,3.75,29.0,225.5,192.8,143.18
2016,6,25,14,30,12.0,247.0,3.7,29.0,258.0,222.13,165.44
2016,6,25,14,45,8.0,205.0,3.7,29.0,212.5,181.87,135.12
2016,6,25,15,0,4.0,163.0,3.7,29.0,167.0,141.65,104.6
2016,6,25,15,15,2.0,102.5,3.7,28.5,104.5,87.61,63.21
2016,6,25,15,30,0.0,42.0,3.7,28.0,42.0,34.95,22.06
2016,6,25,15,45,4.5,125.0,3.7,28.0,128.5,109.01,80.55
2016,6,25,16,0,9.0,208.0,3.7,28.0,215.0,187.03,141.29
2016,6,25,16,15,4.5,180.5,3.65,28.0,184.0,158.67,119.5
2016,6,25,16,30,0.0,153.0,3.6,28.0,153.0,130.54,97.83
2016,6,25,16,45,0.0,140.5,3.6,28.0,140.5,119.73,89.72
2016,6,25,17,0,0.0,128.0,3.6,28.0,128.0,108.94,81.53
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,77.33,56.79
2016,6,25,17,30,0.0,57.0,3.2,27.0,57.0,47.2,32.8
2016,6,25,17,45,0.0,48.5,3.05,27.0,48.5,40.11,27.16
2016,6,25,18,0,0.0,40.0,2.9,27.0,40.0,33.04,21.45
2016,6,25,18,15,0.0,32.0,2.65,26.5,32.0,26.4,16.05
2016,6,25,18,30,0.0,24.0,2.4,26.0,24.0,19.77,10.57
2016,6,25,18,45,0.0,17.0,2.15,25.5,17.0,13.98,5.71
2016,6,25,19,0,0.0,10.0,1.9,25.0,10.0,8.21,0.83
2016,6,25,19,15,0.0,5.0,1.95,25.0,5.0,4.1,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,9.5,1.2,23.5,9.5,8.11,0.0
2016,6,26,6,0,0.0,19.0,1.3,24.0,19.0,15.68,5.61
2016,6,26,6,15,0.0,38.5,1.45,24.0,38.5,31.18,20.44
2016,6,26,6,30,0.0,58.0,1.6,24.0,58.0,46.28,33.87
2016,6,26,6,45,10.5,79.5,1.8,24.5,82.5,62.69,48.17
2016,6,26,7,0,21.0,101.0,2.0,25.0,107.0,77.02,60.43
2016,6,26,7,15,30.0,123.5,2.05,25.0,134.0,92.85,73.8
2016,6,26,7,30,39.0,146.0,2.1,25.0,161.0,108.37,86.68
2016,6,26,7,45,271.5,145.5,2.2,25.5,275.5,102.52,81.3
2016,6,26,8,0,504.0,145.0,2.3,26.0,390.0,98.24,77.28
2016,6,26,8,15,536.0,152.5,2.35,26.0,440.0,101.53,79.73
2016,6,26,8,30,568.0,160.0,2.4,26.0,490.0,103.63,81.17
2016,6,26,8,45,670.0,134.0,2.45,26.5,557.0,91.37,70.62
2016,6,26,9,0,772.0,108.0,2.5,27.0,624.0,134.73,74.15
2016,6,26,9,15,786.5,111.0,2.55,27.5,668.5,188.2,108.68
2016,6,26,9,30,801.0,114.0,2.6,28.0,713.0,242.86,150.99
2016,6,26,9,45,817.0,113.5,2.7,28.5,753.5,302.83,200.03
2016,6,26,10,0,833.0,113.0,2.8,29.0,794.0,356.26,244.78
2016,6,26,10,15,841.5,114.5,2.85,29.5,828.0,408.67,288.42
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,460.5,330.55
2016,6,26,10,45,648.0,249.5,3.0,30.5,829.0,501.78,363.94
2016,6,26,11,0,446.0,383.0,3.1,31.0,796.0,530.19,384.91
2016,6,26,11,15,442.0,397.5,3.15,31.0,814.5,567.12,412.09
2016,6,26,11,30,438.0,412.0,3.2,31.0,833.0,603.0,437.95
2016,6,26,11,45,642.5,277.5,3.25,31.5,904.0,661.2,481.58
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,721.73,526.96
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,754.97,550.37
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,785.89,571.1
2016,6,26,12,45,616.5,291.0,3.35,32.0,902.0,766.11,553.92
2016,6,26,13,0,384.0,439.0,3.4,32.0,818.0,717.89,516.55
2016,6,26,13,15,304.5,463.5,3.4,32.0,762.0,686.9,494.56
2016,6,26,13,30,225.0,488.0,3.4,32.0,706.0,642.23,462.96
2016,6,26,13,45,230.0,477.0,3.4,32.0,696.5,645.46,466.07
2016,6,26,14,0,235.0,466.0,3.4,32.0,687.0,647.28,468.01
2016,6,26,14,15,250.0,449.0,3.35,32.0,678.0,664.62,480.55
2016,6,26,14,30,265.0,432.0,3.3,32.0,669.0,667.89,483.68
2016,6,26,14,45,314.0,400.0,3.3,32.0,671.5,685.8,498.08
2016,6,26,15,0,363.0,368.0,3.3,32.0,674.0,701.03,510.64
2016,6,26,15,15,448.0,316.0,3.25,32.0,675.5,740.83,540.47
2016,6,26,15,30,533.0,264.0,3.2,32.0,677.0,761.82,557.63
2016,6,26,15,45,512.5,251.0,3.15,32.0,629.5,723.79,532.48
2016,6,26,16,0,492.0,238.0,3.1,32.0,582.0,684.09,506.32
2016,6,26,16,15,503.5,215.0,2.95,31.5,545.0,659.18,491.45
2016,6,26,16,30,515.0,192.0,2.8,31.0,508.0,631.22,474.12
2016,6,26,16,45,591.5,149.5,2.7,31.0,481.5,636.97,480.63
2016,6,26,17,0,668.0,107.0,2.6,31.0,455.0,626.55,475.42
2016,6,26,17,15,636.0,101.5,2.3,30.5,403.5,573.06,437.38
2016,6,26,17,30,604.0,96.0,2.0,30.0,352.0,519.91,398.93
2016,6,26,17,45,560.0,89.0,1.7,29.5,300.5,458.58,353.37
2016,6,26,18,0,516.0,82.0,1.4,29.0,249.0,399.46,308.16
2016,6,26,18,15,454.5,73.0,1.3,28.5,199.5,331.96,255.76
2016,6,26,18,30,393.0,64.0,1.2,28.0,150.0,265.32,202.4
2016,6,26,18,45,304.0,51.5,1.15,27.5,107.0,194.78,144.98
2016,6,26,19,0,215.0,39.0,1.1,27.0,64.0,133.74,94.08
2016,6,26,19,15,107.5,19.5,1.1,26.5,32.0,63.27,26.23
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,61.0,13.5,1.4,22.5,18.0,11.52,0.0
2016,6,27,6,0,122.0,27.0,1.6,23.0,36.0,20.82,9.16
2016,6,27,6,15,201.5,42.5,1.65,23.5,72.5,32.42,21.49
2016,6,27,6,30,281.0,58.0,1.7,24.0,109.0,43.76,31.72
2016,6,27,6,45,347.0,69.5,1.75,24.5,154.0,51.87,38.94
2016,6,27,7,0,413.0,81.0,1.8,25.0,199.0,59.8,45.77
2016,6,27,7,15,522.5,80.0,1.75,25.5,261.0,59.69,45.56
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,58.44,44.28
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,59.27,44.64
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,65.68,49.62
2016,6,27,8,15,650.5,118.5,1.7,28.5,462.5,80.19,61.32
2016,6,27,8,30,588.0,153.0,1.7,29.0,495.0,99.29,76.6
2016,6,27,8,45,695.0,124.5,1.75,29.5,563.0,85.59,64.99
2016,6,27,9,0,802.0,96.0,1.8,30.0,631.0,128.72,67.63
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.5,191.82,108.73
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,246.73,150.5
2016,6,27,9,45,839.5,102.5,1.8,31.5,759.5,300.86,194.61
2016,6,27,10,0,850.0,104.0,1.8,32.0,799.0,355.06,239.26
2016,6,27,10,15,858.0,105.5,1.8,32.0,833.0,408.16,283.07
2016,6,27,10,30,866.0,107.0,1.8,32.0,867.0,460.62,325.37
2016,6,27,10,45,872.0,108.5,1.8,32.5,894.5,511.22,364.42
2016,6,27,11,0,878.0,110.0,1.8,33.0,922.0,560.51,401.2
2016,6,27,11,15,659.0,261.0,1.8,33.0,878.5,590.52,422.17
2016,6,27,11,30,440.0,412.0,1.8,33.0,835.0,604.13,429.84
2016,6,27,11,45,445.0,422.5,1.8,33.5,855.5,642.19,455.07
2016,6,27,12,0,450.0,433.0,1.8,34.0,876.0,679.78,479.26
2016,6,27,12,15,451.0,437.0,1.8,34.0,883.0,708.89,498.55
2016,6,27,12,30,452.0,441.0,1.8,34.0,890.0,736.91,516.94
2016,6,27,12,45,664.0,282.5,1.8,34.5,939.5,797.77,560.63
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,846.39,593.22
2016,6,27,13,15,873.5,123.5,1.85,35.0,978.5,866.47,606.07
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,883.14,617.11
2016,6,27,13,45,866.0,122.5,1.95,35.0,950.0,894.04,624.66
2016,6,27,14,0,861.0,122.0,2.0,35.0,932.0,901.3,630.1
2016,6,27,14,15,855.5,120.5,2.0,35.0,906.5,903.54,632.07
2016,6,27,14,30,850.0,119.0,2.0,35.0,881.0,902.13,631.91
2016,6,27,14,45,827.0,127.0,2.0,35.5,846.0,890.32,624.09
2016,6,27,15,0,804.0,135.0,2.0,36.0,811.0,886.45,621.48
2016,6,27,15,15,579.5,234.0,2.0,35.5,709.5,784.67,556.88
2016,6,27,15,30,355.0,333.0,2.0,35.0,608.0,657.42,470.88
2016,6,27,15,45,327.0,318.5,2.05,35.0,560.5,615.03,444.21
2016,6,27,16,0,299.0,304.0,2.1,35.0,513.0,572.09,416.09
2016,6,27,16,15,320.5,275.5,2.1,34.5,485.0,555.13,407.32
2016,6,27,16,30,342.0,247.0,2.1,34.0,457.0,535.32,396.22
2016,6,27,16,45,430.5,200.5,2.15,34.0,440.5,560.21,416.76
2016,6,27,17,0,519.0,154.0,2.2,34.0,424.0,561.33,420.4
2016,6,27,17,15,501.5,139.0,2.1,33.5,376.5,513.7,387.66
2016,6,27,17,30,484.0,124.0,2.0,33.0,329.0,465.68,354.03
2016,6,27,17,45,454.0,110.5,1.9,32.5,281.0,411.66,314.79
2016,6,27,18,0,424.0,97.0,1.8,32.0,233.0,359.03,275.29
2016,6,27,18,15,376.0,83.0,1.65,31.0,187.5,298.41,228.71
2016,6,27,18,30,328.0,69.0,1.5,30.0,142.0,241.75,183.59
2016,6,27,18,45,258.5,54.0,1.35,29.5,101.5,179.67,132.92
2016,6,27,19,0,189.0,39.0,1.2,29.0,61.0,124.89,87.16
2016,6,27,19,15,94.5,19.5,1.2,28.5,30.5,59.62,24.48
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,11.52,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,21.19,9.09
2016,6,28,6,15,176.0,46.0,2.45,25.5,73.0,35.52,23.8
2016,6,28,6,30,256.0,65.0,2.5,26.0,111.0,48.76,35.62
2016,6,28,6,45,321.5,79.0,2.6,27.0,157.0,58.5,44.11
2016,6,28,7,0,387.0,93.0,2.7,28.0,203.0,67.97,52.07
2016,6,28,7,15,436.0,104.5,2.5,28.5,253.0,75.29,58.08
2016,6,28,7,30,485.0,116.0,2.3,29.0,303.0,82.35,63.69
2016,6,28,7,45,523.0,124.5,2.1,29.5,354.0,87.06,67.22
2016,6,28,8,0,561.0,133.0,1.9,30.0,405.0,91.9,70.79
2016,6,28,8,15,589.5,140.0,1.7,30.5,455.0,93.97,72.04
2016,6,28,8,30,618.0,147.0,1.5,31.0,505.0,95.84,73.11
2016,6,28,8,45,641.0,152.5,1.35,31.5,552.5,101.32,77.1
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,149.75,87.72
2016,6,28,9,15,681.0,162.5,1.2,32.5,644.0,199.27,118.54
2016,6,28,9,30,698.0,167.0,1.2,33.0,688.0,250.47,156.38
2016,6,28,9,45,709.5,172.0,1.25,33.5,727.0,301.99,197.02
2016,6,28,10,0,721.0,177.0,1.3,34.0,766.0,354.12,238.5
2016,6,28,10,15,731.5,180.0,1.4,34.0,799.5,404.85,279.17
2016,6,28,10,30,742.0,183.0,1.5,34.0,833.0,458.61,321.14
2016,6,28,10,45,746.0,188.0,1.65,34.0,859.5,506.31,358.2
2016,6,28,11,0,750.0,193.0,1.8,34.0,886.0,552.92,393.65
2016,6,28,11,15,755.5,194.5,1.9,34.0,906.5,596.54,426.07
2016,6,28,11,30,761.0,196.0,2.0,34.0,927.0,638.82,456.88
2016,6,28,11,45,779.5,186.0,2.1,34.0,943.5,679.54,486.3
2016,6,28,12,0,798.0,176.0,2.2,34.0,960.0,719.28,514.64
2016,6,28,12,15,799.0,176.5,2.25,34.0,965.5,753.13,538.09
2016,6,28,12,30,800.0,177.0,2.3,34.0,971.0,784.77,559.79
2016,6,28,12,45,602.5,305.0,2.4,34.0,902.5,766.04,544.09
2016,6,28,13,0,405.0,433.0,2.5,34.0,834.0,730.38,517.03
2016,6,28,13,15,423.5,427.5,2.55,34.0,842.5,763.64,540.01
2016,6,28,13,30,442.0,422.0,2.6,34.0,851.0,790.83,558.57
2016,6,28,13,45,226.5,320.5,2.7,34.0,540.0,509.3,368.64
2016,6,28,14,0,11.0,219.0,2.8,34.0,229.0,196.0,141.59
2016,6,28,14,15,5.5,127.0,2.9,33.5,132.0,111.99,79.91
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,29.22,16.92
2016,6,28,14,45,3.0,106.0,3.1,33.0,109.0,91.7,65.0
2016,6,28,15,0,6.0,177.0,3.2,33.0,183.0,155.69,113.58
2016,6,28,15,15,3.0,124.5,3.25,32.5,127.5,107.39,77.24
2016,6,28,15,30,0.0,72.0,3.3,32.0,72.0,60.01,41.06
2016,6,28,15,45,0.0,53.0,3.35,32.0,53.0,44.09,28.82
2016,6,28,16,0,0.0,34.0,3.4,32.0,34.0,28.22,16.51
2016,6,28,16,15,0.0,29.0,3.35,31.5,29.0,24.04,13.33
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,19.87,10.12
2016,6,28,16,45,0.0,27.5,3.25,30.5,27.5,22.76,12.5
2016,6,28,17,0,0.0,31.0,3.2,30.0,31.0,25.64,14.91
2016,6,28,17,15,23.5,97.5,3.0,29.5,107.5,103.45,77.73
2016,6,28,17,30,47.0,164.0,2.8,29.0,184.0,187.47,144.57
2016,6,28,17,45,41.0,141.5,2.6,28.5,157.5,160.56,123.69
2016,6,28,18,0,35.0,119.0,2.4,28.0,131.0,133.94,102.85
2016,6,28,18,15,25.0,97.5,2.15,27.5,105.0,106.73,81.06
2016,6,28,18,30,15.0,76.0,1.9,27.0,79.0,74.91,55.17
2016,6,28,18,45,7.5,55.0,1.7,27.0,56.5,51.99,36.14
2016,6,28,19,0,0.0,34.0,1.5,27.0,34.0,29.36,17.34
2016,6,28,19,15,0.0,17.0,1.35,26.5,17.0,14.03,1.93
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.12,8.18
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.5,31.1,20.28
2016,6,29,6,30,339.0,55.0,2.3,24.0,116.0,41.89,30.1
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.5,50.39,37.66
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,56.69,43.11
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,61.04,46.72
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,65.26,50.08
2016,6,29,7,45,622.0,94.0,2.4,26.5,366.5,67.41,51.6
2016,6,29,8,0,660.0,99.0,2.4,27.0,419.0,69.48,53.03
2016,6,29,8,15,686.5,104.0,2.4,27.5,470.0,71.28,54.21
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,72.94,55.26
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,85.72,65.45
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,137.53,76.79
2016,6,29,9,15,768.5,120.0,2.45,29.5,663.0,190.13,110.03
2016,6,29,9,30,784.0,123.0,2.5,30.0,708.0,244.06,151.16
2016,6,29,9,45,796.5,125.5,2.55,30.5,748.0,297.96,195.18
2016,6,29,10,0,809.0,128.0,2.6,31.0,788.0,352.35,240.16
2016,6,29,10,15,818.0,130.5,2.65,31.0,822.5,409.44,287.13
2016,6,29,10,30,827.0,133.0,2.7,31.0,857.0,461.17,329.32
2016,6,29,10,45,834.0,134.5,2.75,31.5,885.0,510.55,368.07
2016,6,29,11,0,841.0,136.0,2.8,32.0,913.0,558.78,404.81
2016,6,29,11,15,845.5,137.0,2.85,32.0,933.5,603.86,439.12
2016,6,29,11,30,850.0,138.0,2.9,32.0,954.0,647.16,471.37
2016,6,29,11,45,859.0,134.0,2.95,32.0,969.0,687.9,501.25
2016,6,29,12,0,868.0,130.0,3.0,32.0,984.0,726.81,529.33
2016,6,29,12,15,869.0,130.5,3.0,32.0,989.5,761.2,553.44
2016,6,29,12,30,870.0,131.0,3.0,32.0,995.0,793.18,574.45
2016,6,29,12,45,869.0,131.0,3.05,32.5,992.0,820.78,591.57
2016,6,29,13,0,868.0,131.0,3.1,33.0,989.0,845.68,606.88
2016,6,29,13,15,865.5,130.5,3.1,33.0,978.5,865.83,620.05
2016,6,29,13,30,863.0,130.0,3.1,33.0,968.0,882.61,631.1
2016,6,29,13,45,858.0,130.0,3.1,33.0,950.0,894.09,638.82
2016,6,29,14,0,853.0,130.0,3.1,33.0,932.0,901.97,644.36
2016,6,29,14,15,847.0,128.5,3.1,33.0,907.0,903.96,646.23
2016,6,29,14,30,841.0,127.0,3.1,33.0,882.0,902.31,645.92
2016,6,29,14,45,812.5,138.0,3.1,33.0,845.0,899.89,645.25
2016,6,29,15,0,784.0,149.0,3.1,33.0,808.0,883.52,635.63
2016,6,29,15,15,772.5,146.5,3.15,33.0,770.5,865.84,625.63
2016,6,29,15,30,761.0,144.0,3.2,33.0,733.0,845.05,613.59
2016,6,29,15,45,745.5,140.5,3.25,33.0,690.0,816.82,596.6
2016,6,29,16,0,730.0,137.0,3.3,33.0,647.0,790.43,580.79
2016,6,29,16,15,710.5,133.0,3.3,32.5,600.0,753.38,558.51
2016,6,29,16,30,691.0,129.0,3.3,32.0,553.0,714.49,534.68
2016,6,29,16,45,359.0,161.5,3.35,32.0,380.5,465.46,354.33
2016,6,29,17,0,27.0,194.0,3.4,32.0,208.0,202.83,152.65
2016,6,29,17,15,301.0,150.0,3.2,31.5,279.5,372.56,288.49
2016,6,29,17,30,575.0,106.0,3.0,31.0,351.0,513.74,396.49
2016,6,29,17,45,532.0,98.0,2.85,30.5,299.5,452.96,350.6
2016,6,29,18,0,489.0,90.0,2.7,30.0,248.0,394.29,305.89
2016,6,29,18,15,429.5,79.5,2.4,29.5,199.0,322.67,249.68
2016,6,29,18,30,370.0,69.0,2.1,29.0,150.0,261.86,200.25
2016,6,29,18,45,292.0,54.5,1.85,28.5,107.5,194.53,144.94
2016,6,29,19,0,214.0,40.0,1.6,28.0,65.0,135.43,95.29
2016,6,29,19,15,107.0,20.0,1.55,27.5,32.5,64.32,27.13
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,11.1,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.09,7.86
2016,6,30,6,15,221.5,42.0,1.45,25.5,75.0,32.15,20.98
2016,6,30,6,30,315.0,58.0,1.5,26.0,114.0,43.97,31.58
2016,6,30,6,45,390.0,68.0,1.6,26.5,161.5,51.13,37.96
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,59.79,45.37
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,64.77,49.45
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,69.56,53.25
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,72.19,55.15
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,74.72,56.91
2016,6,30,8,15,667.0,112.0,2.15,29.0,467.0,76.27,57.98
2016,6,30,8,30,694.0,117.0,2.2,29.0,518.0,77.7,58.93
2016,6,30,8,45,477.0,205.0,2.25,29.5,492.0,130.26,101.36
2016,6,30,9,0,260.0,293.0,2.3,30.0,466.0,206.55,145.7
2016,6,30,9,15,511.5,214.5,2.3,30.5,585.0,209.57,134.68
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,248.38,154.39
2016,6,30,9,45,775.0,139.0,2.35,31.5,744.0,301.39,197.36
2016,6,30,10,0,787.0,142.0,2.4,32.0,784.0,354.9,241.22
2016,6,30,10,15,796.5,144.5,2.45,32.0,818.0,407.36,284.43
2016,6,30,10,30,806.0,147.0,2.5,32.0,852.0,459.56,326.57
2016,6,30,10,45,814.5,148.0,2.55,32.5,880.5,509.66,365.46
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,558.91,402.54
2016,6,30,11,15,828.0,150.5,2.6,33.0,930.0,602.95,435.67
2016,6,30,11,30,833.0,152.0,2.6,33.0,951.0,646.29,467.46
2016,6,30,11,45,835.5,153.0,2.65,33.5,964.0,685.76,495.08
2016,6,30,12,0,838.0,154.0,2.7,34.0,977.0,723.06,520.57
2016,6,30,12,15,839.5,154.0,2.75,34.0,983.0,756.68,544.18
2016,6,30,12,30,841.0,154.0,2.8,34.0,989.0,788.06,565.39
2016,6,30,12,45,843.0,152.0,2.85,34.5,987.5,816.16,582.67
2016,6,30,13,0,845.0,150.0,2.9,35.0,986.0,841.81,598.3
2016,6,30,13,15,843.0,149.5,2.95,35.0,975.5,862.36,611.87
2016,6,30,13,30,841.0,149.0,3.0,35.0,965.0,879.63,623.44
2016,6,30,13,45,837.0,148.0,3.05,35.0,947.5,891.27,631.51
2016,6,30,14,0,833.0,147.0,3.1,35.0,930.0,899.35,637.44
2016,6,30,14,15,827.0,145.5,3.15,35.0,905.0,901.6,639.77
2016,6,30,14,30,821.0,144.0,3.2,35.0,880.0,912.31,647.71
2016,6,30,14,45,821.0,136.5,3.3,35.0,850.0,895.29,638.17
2016,6,30,15,0,821.0,129.0,3.4,35.0,820.0,886.55,634.22
2016,6,30,15,15,810.5,126.5,3.45,34.5,782.5,880.01,632.74
2016,6,30,15,30,800.0,124.0,3.5,34.0,745.0,859.51,622.15
2016,6,30,15,45,787.0,121.0,3.55,34.0,702.0,833.23,606.51
2016,6,30,16,0,774.0,118.0,3.6,34.0,659.0,804.17,588.95
2016,6,30,16,15,756.5,114.5,3.6,33.5,612.0,768.27,567.6
2016,6,30,16,30,739.0,111.0,3.6,33.0,565.0,730.27,544.52
2016,6,30,16,45,716.5,106.5,3.65,33.0,514.5,688.45,517.51
2016,6,30,17,0,694.0,102.0,3.7,33.0,464.0,642.52,486.75
2016,6,30,17,15,663.5,96.5,3.6,32.5,412.5,589.07,449.76
2016,6,30,17,30,633.0,91.0,3.5,32.0,361.0,535.77,411.85
2016,6,30,17,45,592.5,84.5,3.4,31.5,309.0,475.8,367.74
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,417.66,323.52
2016,6,30,18,15,493.0,69.5,3.0,30.0,207.0,350.1,270.86
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,287.1,219.95
2016,6,30,18,45,349.5,49.0,2.4,28.5,112.5,215.26,160.68
2016,6,30,19,0,265.0,37.0,2.1,28.0,68.0,149.94,105.63
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.0,69.93,29.71
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,13.0,1.4,23.5,19.0,11.1,0.0
2016,7,1,6,0,161.0,26.0,1.6,24.0,38.0,20.16,7.68
2016,7,1,6,15,262.5,40.0,1.6,24.5,78.0,30.81,19.95
2016,7,1,6,30,364.0,54.0,1.6,25.0,118.0,41.31,29.45
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,49.81,36.92
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,56.18,42.3
2016,7,1,7,15,559.5,80.5,1.75,27.5,268.5,60.6,45.94
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,64.89,49.34
2016,7,1,7,45,645.5,93.5,1.9,28.5,374.0,67.43,51.18
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,69.87,52.9
2016,7,1,8,15,708.0,103.5,2.05,29.5,479.0,71.37,53.82
2016,7,1,8,30,734.0,108.0,2.1,30.0,531.0,79.86,60.46
2016,7,1,8,45,755.0,111.5,2.15,30.5,580.5,84.2,63.64
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,137.12,75.3
2016,7,1,9,15,791.0,118.0,2.2,31.5,675.5,191.08,108.89
2016,7,1,9,30,806.0,121.0,2.2,32.0,721.0,246.3,150.53
2016,7,1,9,45,819.0,123.0,2.25,32.5,761.5,301.32,195.0
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,361.9,244.05
2016,7,1,10,15,840.5,126.5,2.35,33.0,836.5,414.6,287.5
2016,7,1,10,30,849.0,128.0,2.4,33.0,871.0,466.71,329.65
2016,7,1,10,45,856.5,129.0,2.45,33.5,899.0,517.18,368.8
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,566.52,405.9
2016,7,1,11,15,868.5,131.0,2.55,34.0,948.0,612.75,440.63
2016,7,1,11,30,873.0,132.0,2.6,34.0,969.0,657.16,473.23
2016,7,1,11,45,869.0,137.0,2.65,34.5,980.5,696.79,500.75
2016,7,1,12,0,865.0,142.0,2.7,35.0,992.0,733.65,525.73
2016,7,1,12,15,866.0,142.0,2.75,35.0,997.0,767.81,549.59
2016,7,1,12,30,867.0,142.0,2.8,35.0,1002.0,799.57,570.52
2016,7,1,12,45,867.0,141.5,2.9,35.5,999.5,827.79,588.02
2016,7,1,13,0,867.0,141.0,3.0,36.0,997.0,853.38,603.79
2016,7,1,13,15,864.5,140.5,3.05,36.0,986.5,873.83,617.24
2016,7,1,13,30,862.0,140.0,3.1,36.0,976.0,890.92,628.62
2016,7,1,13,45,857.5,139.0,3.2,36.0,958.0,902.27,636.78
