Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,758.0,191.0,6.0,37.0,871.0,908.05,654.47
2016,7,11,14,45,753.5,185.0,5.95,37.0,840.5,901.01,650.45
2016,7,11,15,0,749.0,179.0,5.9,37.0,810.0,897.72,649.07
2016,7,11,15,15,736.5,176.0,5.85,37.0,772.0,879.32,637.69
2016,7,11,15,30,724.0,173.0,5.8,37.0,734.0,857.86,624.41
2016,7,11,15,45,706.0,169.5,5.8,37.0,690.5,828.17,605.81
2016,7,11,16,0,688.0,166.0,5.8,37.0,647.0,796.02,585.51
2016,7,11,16,15,666.0,161.0,5.75,36.5,599.5,756.75,561.16
2016,7,11,16,30,644.0,156.0,5.7,36.0,552.0,715.78,534.75
2016,7,11,16,45,613.0,151.0,5.7,35.5,501.0,666.37,501.91
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,616.43,467.97
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,552.24,422.71
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,496.58,382.47
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,430.53,333.23
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,368.12,285.38
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,298.47,231.06
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,226.05,173.16
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,156.01,116.01
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,88.81,61.19
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,40.84,11.25
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,9.39,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,17.52,0.0
2016,7,12,6,15,129.5,41.5,5.15,24.5,60.5,31.92,20.28
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,46.43,33.53
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.75,40.23
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,61.53,47.02
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,67.45,51.99
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,74.5,57.75
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,74.13,57.01
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,74.01,56.45
2016,7,12,8,15,670.5,110.0,5.85,29.5,458.0,75.63,57.46
2016,7,12,8,30,699.0,115.0,5.9,30.0,510.0,77.14,58.37
2016,7,12,8,45,727.0,116.5,5.95,30.5,560.5,76.36,57.39
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,134.25,75.09
2016,7,12,9,15,770.5,121.0,6.0,31.5,656.5,187.48,107.86
2016,7,12,9,30,786.0,124.0,6.0,32.0,702.0,242.1,149.34
2016,7,12,9,45,801.0,125.0,6.0,32.5,743.0,296.32,193.81
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,351.35,239.77
2016,7,12,10,15,825.0,128.0,5.95,33.5,819.0,409.19,287.47
2016,7,12,10,30,834.0,130.0,5.9,34.0,854.0,461.68,330.21
2016,7,12,10,45,843.0,130.0,5.9,34.5,882.5,512.07,370.34
2016,7,12,11,0,852.0,130.0,5.9,35.0,911.0,561.51,408.58
2016,7,12,11,15,856.5,131.0,5.85,35.0,932.5,607.86,444.33
2016,7,12,11,30,861.0,132.0,5.8,35.0,954.0,652.43,477.91
2016,7,12,11,45,871.0,128.0,5.8,35.5,969.5,695.03,508.55
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,735.85,537.24
2016,7,12,12,15,881.5,124.0,5.75,36.0,991.0,770.7,561.64
2016,7,12,12,30,882.0,124.0,5.7,36.0,997.0,802.99,583.12
2016,7,12,12,45,884.5,122.0,5.7,36.5,995.5,832.69,601.73
2016,7,12,13,0,887.0,120.0,5.7,37.0,994.0,859.66,618.41
2016,7,12,13,15,885.0,119.5,5.65,37.0,984.0,880.98,632.38
2016,7,12,13,30,883.0,119.0,5.6,37.0,974.0,898.88,644.14
2016,7,12,13,45,880.5,117.0,5.6,37.5,956.5,911.41,651.34
2016,7,12,14,0,878.0,115.0,5.6,38.0,939.0,920.23,656.19
2016,7,12,14,15,872.0,114.0,5.55,38.0,914.0,923.03,658.35
2016,7,12,14,30,866.0,113.0,5.5,38.0,889.0,922.1,658.22
2016,7,12,14,45,859.5,111.0,5.5,38.0,857.5,916.06,655.16
2016,7,12,15,0,853.0,109.0,5.5,38.0,826.0,906.39,649.87
2016,7,12,15,15,843.0,107.0,5.5,37.5,788.0,890.0,641.63
2016,7,12,15,30,833.0,105.0,5.5,37.0,750.0,870.3,631.23
2016,7,12,15,45,816.0,104.5,5.5,37.0,705.5,842.85,614.31
2016,7,12,16,0,799.0,104.0,5.5,37.0,661.0,821.46,601.51
2016,7,12,16,15,781.5,101.0,5.5,36.5,613.5,785.42,579.88
2016,7,12,16,30,764.0,98.0,5.5,36.0,566.0,747.2,556.5
2016,7,12,16,45,734.5,96.5,5.55,36.0,514.5,699.38,525.06
2016,7,12,17,0,705.0,95.0,5.6,36.0,463.0,650.69,492.52
2016,7,12,17,15,673.5,90.5,5.55,35.5,410.5,599.52,457.4
2016,7,12,17,30,642.0,86.0,5.5,35.0,358.0,545.94,419.2
2016,7,12,17,45,592.0,81.5,5.5,34.5,304.5,481.43,371.62
2016,7,12,18,0,542.0,77.0,5.5,34.0,251.0,419.52,324.45
2016,7,12,18,15,479.0,69.0,5.4,33.0,201.0,350.0,270.35
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,285.41,218.21
2016,7,12,18,45,321.5,49.5,5.25,31.5,107.0,206.55,153.57
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,142.41,99.38
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,66.56,19.67
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,8.96,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,16.56,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.05,16.99
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.67,27.7
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,46.5,33.9
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,51.14,38.0
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.5,55.01,41.24
2016,7,13,7,30,611.0,79.0,5.0,28.0,304.0,58.81,44.29
2016,7,13,7,45,662.5,80.0,5.15,29.0,359.5,58.64,43.81
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,64.02,47.92
2016,7,13,8,15,739.0,84.5,5.4,30.5,467.0,65.55,48.89
2016,7,13,8,30,764.0,88.0,5.5,31.0,519.0,67.0,49.79
2016,7,13,8,45,788.0,89.0,5.6,31.5,569.5,66.7,49.25
2016,7,13,9,0,812.0,90.0,5.7,32.0,620.0,128.81,68.81
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.5,184.1,102.57
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,240.4,145.31
2016,7,13,9,45,851.0,96.5,5.75,34.0,752.0,296.01,190.72
2016,7,13,10,0,862.0,98.0,5.8,35.0,793.0,351.79,236.98
2016,7,13,10,15,870.0,99.5,5.85,35.0,827.5,406.39,282.99
2016,7,13,10,30,878.0,101.0,5.9,35.0,862.0,460.34,327.69
2016,7,13,10,45,883.5,102.5,5.95,35.5,890.5,512.22,369.08
2016,7,13,11,0,889.0,104.0,6.0,36.0,919.0,562.74,408.25
2016,7,13,11,15,893.0,105.0,6.0,36.5,940.5,610.43,444.15
2016,7,13,11,30,897.0,106.0,6.0,37.0,962.0,656.2,477.65
2016,7,13,11,45,876.5,123.0,6.0,37.5,969.5,695.61,505.45
2016,7,13,12,0,856.0,140.0,6.0,38.0,977.0,730.74,529.52
2016,7,13,12,15,857.0,140.0,6.0,38.0,983.0,765.3,554.21
2016,7,13,12,30,858.0,140.0,6.0,38.0,989.0,797.44,575.71
2016,7,13,12,45,857.0,140.5,6.05,38.5,986.5,825.89,593.63
2016,7,13,13,0,856.0,141.0,6.1,39.0,984.0,851.65,609.69
2016,7,13,13,15,853.5,140.5,6.1,39.0,974.5,872.32,623.48
2016,7,13,13,30,851.0,140.0,6.1,39.0,965.0,889.66,635.15
2016,7,13,13,45,846.5,139.5,6.1,39.0,947.0,901.74,643.44
2016,7,13,14,0,842.0,139.0,6.1,39.0,929.0,910.23,649.49
2016,7,13,14,15,836.0,137.5,6.05,38.5,904.5,912.81,652.95
2016,7,13,14,30,830.0,136.0,6.0,38.0,880.0,911.76,654.16
2016,7,13,14,45,811.0,141.0,6.0,38.0,845.5,913.33,656.1
2016,7,13,15,0,792.0,146.0,6.0,38.0,811.0,899.79,648.15
2016,7,13,15,15,780.5,143.5,5.95,38.0,773.5,882.26,637.45
2016,7,13,15,30,769.0,141.0,5.9,38.0,736.0,861.54,624.71
2016,7,13,15,45,749.0,140.5,5.9,38.0,692.0,832.34,606.53
2016,7,13,16,0,729.0,140.0,5.9,38.0,648.0,805.6,590.0
2016,7,13,16,15,709.5,135.5,5.85,37.5,601.0,767.94,566.91
2016,7,13,16,30,690.0,131.0,5.8,37.0,554.0,728.37,542.25
2016,7,13,16,45,656.0,129.0,5.75,36.5,502.5,678.61,509.75
2016,7,13,17,0,622.0,127.0,5.7,36.0,451.0,628.42,475.6
2016,7,13,17,15,586.5,120.5,5.6,35.5,399.0,572.37,436.37
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,516.9,396.57
2016,7,13,17,45,495.5,107.0,5.4,34.5,294.0,443.53,342.21
2016,7,13,18,0,440.0,100.0,5.3,34.0,241.0,380.96,294.38
2016,7,13,18,15,372.5,88.5,5.0,33.5,192.0,311.22,239.5
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,247.48,188.02
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,166.07,122.41
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,104.61,71.89
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,48.78,11.73
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,239.5,33.0,3.95,25.5,64.5,25.57,14.92
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,37.08,25.52
2016,7,14,6,45,445.0,54.5,4.25,26.5,152.5,43.05,30.97
2016,7,14,7,0,528.0,63.0,4.4,27.0,202.0,48.95,36.14
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.5,52.96,39.5
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,56.88,42.66
2016,7,14,7,45,668.5,81.0,4.75,29.0,361.0,59.45,44.49
2016,7,14,8,0,705.0,86.0,4.9,30.0,415.0,67.67,50.96
2016,7,14,8,15,731.5,90.0,4.9,30.5,467.5,69.42,52.09
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,71.07,53.13
2016,7,14,8,45,776.0,98.0,4.95,31.5,569.5,72.46,53.95
2016,7,14,9,0,794.0,102.0,5.0,32.0,619.0,126.28,67.39
2016,7,14,9,15,808.5,105.0,4.95,32.5,665.0,181.76,101.39
2016,7,14,9,30,823.0,108.0,4.9,33.0,711.0,245.76,149.76
2016,7,14,9,45,832.5,111.0,4.85,34.0,751.0,301.24,194.72
2016,7,14,10,0,842.0,114.0,4.8,35.0,791.0,356.76,240.28
2016,7,14,10,15,850.0,116.0,4.75,35.0,826.0,410.82,285.28
2016,7,14,10,30,858.0,118.0,4.7,35.0,861.0,464.28,328.91
2016,7,14,10,45,862.5,120.5,4.7,35.5,889.0,515.56,369.17
2016,7,14,11,0,867.0,123.0,4.7,36.0,917.0,565.43,407.13
2016,7,14,11,15,871.0,124.0,4.7,36.5,938.0,612.3,441.81
2016,7,14,11,30,875.0,125.0,4.7,37.0,959.0,657.3,474.2
2016,7,14,11,45,876.0,127.0,4.7,37.5,972.5,698.99,503.38
2016,7,14,12,0,877.0,129.0,4.7,38.0,986.0,738.27,530.19
2016,7,14,12,15,877.5,129.0,4.7,38.0,991.5,773.17,554.27
2016,7,14,12,30,878.0,129.0,4.7,38.0,997.0,805.51,575.45
2016,7,14,12,45,875.5,130.5,4.75,38.0,994.0,834.02,594.21
2016,7,14,13,0,873.0,132.0,4.8,38.0,991.0,859.67,611.14
2016,7,14,13,15,870.5,131.5,4.85,38.0,981.0,880.57,625.04
2016,7,14,13,30,868.0,131.0,4.9,38.0,971.0,898.08,636.89
2016,7,14,13,45,862.0,131.5,4.95,38.5,952.5,909.78,643.72
2016,7,14,14,0,856.0,132.0,5.0,39.0,934.0,917.84,648.32
2016,7,14,14,15,850.0,130.5,5.05,38.5,909.0,920.41,652.29
2016,7,14,14,30,844.0,129.0,5.1,38.0,884.0,919.29,654.03
2016,7,14,14,45,833.5,128.5,5.15,38.0,852.0,911.34,650.06
2016,7,14,15,0,823.0,128.0,5.2,38.0,820.0,899.91,643.95
2016,7,14,15,15,812.5,126.0,5.25,37.5,782.0,894.41,643.22
2016,7,14,15,30,802.0,124.0,5.3,37.0,744.0,874.6,633.05
2016,7,14,15,45,786.5,122.0,5.35,37.0,701.0,847.24,616.53
2016,7,14,16,0,771.0,120.0,5.4,37.0,658.0,817.14,598.12
2016,7,14,16,15,753.0,116.5,5.35,36.5,610.5,780.81,576.11
2016,7,14,16,30,735.0,113.0,5.3,36.0,563.0,742.34,552.39
2016,7,14,16,45,708.0,110.0,5.25,36.0,512.0,699.0,523.8
2016,7,14,17,0,681.0,107.0,5.2,36.0,461.0,651.39,491.64
2016,7,14,17,15,648.5,101.5,5.05,35.5,408.5,596.49,453.47
2016,7,14,17,30,616.0,96.0,4.9,35.0,356.0,541.87,414.53
2016,7,14,17,45,566.5,90.0,4.8,34.5,302.5,476.75,366.66
2016,7,14,18,0,517.0,84.0,4.7,34.0,249.0,414.2,319.23
2016,7,14,18,15,451.5,75.0,4.45,33.5,199.0,343.09,263.6
2016,7,14,18,30,386.0,66.0,4.2,33.0,149.0,273.92,207.99
2016,7,14,18,45,285.5,53.0,4.0,32.5,105.0,196.69,145.27
2016,7,14,19,0,185.0,40.0,3.8,32.0,61.0,130.47,90.22
2016,7,14,19,15,92.5,20.0,3.8,31.5,30.5,61.58,14.13
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,8.11,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,15.29,0.0
2016,7,15,6,15,116.0,40.0,3.85,25.5,57.0,30.76,18.99
2016,7,15,6,30,205.0,61.0,3.9,26.0,93.0,46.28,33.18
2016,7,15,6,45,303.5,72.5,4.0,26.5,141.0,54.09,40.3
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,62.19,47.36
2016,7,15,7,15,461.0,94.0,4.15,27.5,241.0,68.79,52.89
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,75.21,58.1
2016,7,15,7,45,569.5,109.0,4.3,29.0,347.5,78.6,60.5
2016,7,15,8,0,619.0,114.0,4.4,30.0,402.0,80.25,61.38
2016,7,15,8,15,649.5,119.5,4.4,30.5,454.0,81.94,62.4
2016,7,15,8,30,680.0,125.0,4.4,31.0,506.0,83.51,63.31
2016,7,15,8,45,698.5,131.5,4.45,31.5,555.0,85.35,64.45
2016,7,15,9,0,717.0,138.0,4.5,32.0,604.0,136.98,78.06
2016,7,15,9,15,734.5,142.0,4.45,32.5,650.0,189.96,110.53
2016,7,15,9,30,752.0,146.0,4.4,33.0,696.0,251.06,156.28
2016,7,15,9,45,758.5,152.5,4.35,34.0,735.0,305.29,199.76
2016,7,15,10,0,765.0,159.0,4.3,35.0,774.0,359.48,243.65
2016,7,15,10,15,775.0,161.5,4.15,35.5,809.0,411.85,285.94
2016,7,15,10,30,785.0,164.0,4.0,36.0,844.0,464.1,327.08
2016,7,15,10,45,784.5,171.5,3.85,36.5,870.0,514.6,365.7
2016,7,15,11,0,784.0,179.0,3.7,37.0,896.0,563.51,401.8
2016,7,15,11,15,789.0,180.5,3.55,37.0,917.0,609.36,435.51
2016,7,15,11,30,794.0,182.0,3.4,37.0,938.0,653.75,467.24
2016,7,15,11,45,785.0,191.0,3.3,37.5,948.0,692.83,493.49
2016,7,15,12,0,776.0,200.0,3.2,38.0,958.0,729.1,517.06
2016,7,15,12,15,777.0,200.5,3.2,38.0,964.0,763.46,540.51
2016,7,15,12,30,778.0,201.0,3.2,38.0,970.0,795.62,562.15
2016,7,15,12,45,774.0,203.0,3.2,38.5,966.5,822.63,578.9
2016,7,15,13,0,770.0,205.0,3.2,39.0,963.0,846.92,593.42
2016,7,15,13,15,767.0,204.5,3.3,39.0,953.0,866.98,606.78
2016,7,15,13,30,764.0,204.0,3.4,39.0,943.0,883.8,618.17
2016,7,15,13,45,757.5,203.5,3.5,39.5,925.0,894.09,624.22
2016,7,15,14,0,751.0,203.0,3.6,40.0,907.0,900.86,628.17
2016,7,15,14,15,743.5,201.0,3.7,39.5,882.0,910.5,636.73
2016,7,15,14,30,736.0,199.0,3.8,39.0,857.0,908.01,637.7
2016,7,15,14,45,719.0,200.0,3.95,39.0,824.0,896.29,631.85
2016,7,15,15,0,702.0,201.0,4.1,39.0,791.0,881.34,624.0
2016,7,15,15,15,688.5,197.5,4.1,38.5,753.5,862.03,613.97
2016,7,15,15,30,675.0,194.0,4.1,38.0,716.0,839.79,602.04
2016,7,15,15,45,659.0,188.0,4.2,38.0,673.0,810.07,584.23
2016,7,15,16,0,643.0,182.0,4.3,38.0,630.0,777.92,564.42
2016,7,15,16,15,620.0,176.5,4.3,37.5,583.0,738.18,539.94
2016,7,15,16,30,597.0,171.0,4.3,37.0,536.0,696.87,513.95
2016,7,15,16,45,568.0,163.5,4.3,37.0,486.0,640.38,476.0
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,591.46,442.51
2016,7,15,17,15,500.0,147.5,4.15,36.5,384.5,534.48,402.98
2016,7,15,17,30,461.0,139.0,4.0,36.0,333.0,478.84,363.45
2016,7,15,17,45,409.0,127.5,3.85,35.5,281.5,413.65,315.69
2016,7,15,18,0,357.0,116.0,3.7,35.0,230.0,351.93,269.19
2016,7,15,18,15,290.5,101.0,3.4,34.0,182.0,272.47,208.29
2016,7,15,18,30,224.0,86.0,3.1,33.0,134.0,211.27,159.75
2016,7,15,18,45,145.5,65.0,2.8,32.5,92.5,144.22,105.76
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,78.55,52.79
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,36.09,4.76
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.06,0.0
2016,7,16,6,15,4.0,31.0,2.95,24.5,31.5,25.13,14.49
2016,7,16,6,30,8.0,51.0,3.0,25.0,52.0,40.61,28.56
2016,7,16,6,45,26.5,73.5,3.15,25.5,80.0,56.75,42.72
2016,7,16,7,0,45.0,96.0,3.3,26.0,108.0,73.04,56.76
2016,7,16,7,15,58.0,118.5,3.3,26.5,137.5,89.02,70.21
2016,7,16,7,30,71.0,141.0,3.3,27.0,167.0,104.72,83.12
2016,7,16,7,45,70.0,164.5,3.35,28.0,193.5,120.54,95.66
2016,7,16,8,0,69.0,188.0,3.4,29.0,220.0,135.98,107.59
2016,7,16,8,15,197.0,205.0,3.4,29.5,312.0,142.76,112.46
2016,7,16,8,30,325.0,222.0,3.4,30.0,404.0,146.08,114.5
2016,7,16,8,45,316.5,248.0,3.45,31.0,439.5,158.85,123.87
2016,7,16,9,0,308.0,274.0,3.5,32.0,475.0,198.39,137.71
2016,7,16,9,15,547.0,199.5,3.45,32.5,587.0,203.49,128.17
2016,7,16,9,30,786.0,125.0,3.4,33.0,699.0,243.22,148.83
2016,7,16,9,45,801.5,126.0,3.4,33.5,741.0,297.85,192.96
2016,7,16,10,0,817.0,127.0,3.4,34.0,783.0,353.35,238.47
2016,7,16,10,15,592.0,253.0,3.35,34.5,740.0,404.09,283.49
2016,7,16,10,30,367.0,379.0,3.3,35.0,697.0,439.33,312.92
2016,7,16,10,45,610.0,255.5,3.3,35.5,804.5,489.75,349.28
2016,7,16,11,0,853.0,132.0,3.3,36.0,912.0,565.5,404.62
2016,7,16,11,15,858.0,133.0,3.3,36.5,933.5,612.5,438.74
2016,7,16,11,30,863.0,134.0,3.3,37.0,955.0,657.75,470.75
2016,7,16,11,45,852.5,144.0,3.3,37.5,965.5,697.23,497.74
2016,7,16,12,0,842.0,154.0,3.3,38.0,976.0,733.46,521.82
2016,7,16,12,15,843.0,154.5,3.35,38.0,982.0,768.23,545.93
2016,7,16,12,30,844.0,155.0,3.4,38.0,988.0,800.65,567.31
2016,7,16,12,45,843.0,155.5,3.5,38.0,986.0,829.06,586.0
2016,7,16,13,0,842.0,156.0,3.6,38.0,984.0,854.84,603.03
2016,7,16,13,15,839.5,155.5,3.65,38.0,974.0,875.59,616.64
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,893.07,628.25
2016,7,16,13,45,832.0,154.0,3.8,38.5,946.0,904.44,634.99
2016,7,16,14,0,827.0,153.0,3.9,39.0,928.0,925.38,647.93
2016,7,16,14,15,820.5,151.5,4.0,38.5,903.0,927.68,651.78
2016,7,16,14,30,814.0,150.0,4.1,38.0,878.0,926.29,653.52
2016,7,16,14,45,808.0,146.0,4.2,38.0,847.0,919.21,650.38
2016,7,16,15,0,802.0,142.0,4.3,38.0,816.0,908.54,645.03
2016,7,16,15,15,790.5,139.5,4.35,38.0,778.0,890.87,635.02
2016,7,16,15,30,779.0,137.0,4.4,38.0,740.0,869.98,622.97
2016,7,16,15,45,764.5,133.5,4.45,38.0,696.5,842.32,606.48
2016,7,16,16,0,750.0,130.0,4.5,38.0,653.0,811.91,588.12
2016,7,16,16,15,730.5,126.5,4.55,37.5,605.0,778.97,569.12
2016,7,16,16,30,711.0,123.0,4.6,37.0,557.0,739.86,545.63
2016,7,16,16,45,685.5,118.0,4.65,36.5,506.0,692.67,516.13
2016,7,16,17,0,660.0,113.0,4.7,36.0,455.0,644.54,484.86
2016,7,16,17,15,626.0,107.0,4.65,35.5,402.5,588.64,446.49
2016,7,16,17,30,592.0,101.0,4.6,35.0,350.0,533.17,407.34
2016,7,16,17,45,545.0,94.0,4.55,35.0,297.5,469.3,359.89
2016,7,16,18,0,498.0,87.0,4.5,35.0,245.0,407.81,312.89
2016,7,16,18,15,432.5,77.0,4.25,34.0,195.0,331.66,254.36
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,267.25,202.87
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,193.26,142.63
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,129.37,89.08
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,60.64,8.81
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,14.27,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.0,26.9,15.8
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.62,27.7
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.5,47.31,34.7
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,56.74,42.92
2016,7,17,7,15,518.5,81.0,3.3,26.5,244.5,61.49,46.92
2016,7,17,7,30,574.0,89.0,3.3,27.0,297.0,66.11,50.66
2016,7,17,7,45,619.5,93.5,3.3,28.0,351.5,67.92,51.8
2016,7,17,8,0,665.0,98.0,3.3,29.0,406.0,69.73,52.89
2016,7,17,8,15,693.5,103.0,3.3,29.5,458.5,71.59,54.11
2016,7,17,8,30,722.0,108.0,3.3,30.0,511.0,73.32,55.21
2016,7,17,8,45,745.0,111.5,3.35,31.0,561.5,81.2,61.19
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,133.2,73.5
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.5,187.59,106.6
2016,7,17,9,30,800.0,121.0,3.4,33.0,705.0,243.44,148.5
2016,7,17,9,45,813.0,123.0,3.45,33.5,746.5,299.0,193.5
2016,7,17,10,0,826.0,125.0,3.5,34.0,788.0,355.14,239.68
2016,7,17,10,15,835.0,127.0,3.5,34.5,823.0,413.85,287.17
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,467.25,329.71
2016,7,17,10,45,851.0,130.0,3.55,35.5,887.0,518.26,369.4
2016,7,17,11,0,858.0,131.0,3.6,36.0,916.0,568.11,407.02
2016,7,17,11,15,862.5,132.5,3.65,36.0,937.0,615.49,442.67
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,661.07,476.21
2016,7,17,11,45,873.5,131.5,3.75,36.5,973.0,703.07,505.6
2016,7,17,12,0,880.0,129.0,3.8,37.0,988.0,743.04,532.92
2016,7,17,12,15,880.5,129.5,3.85,37.0,993.5,778.64,557.35
2016,7,17,12,30,881.0,130.0,3.9,37.0,999.0,811.66,579.0
2016,7,17,12,45,881.0,129.0,4.0,37.5,996.5,840.45,596.81
2016,7,17,13,0,881.0,128.0,4.1,38.0,994.0,866.39,612.73
2016,7,17,13,15,878.0,127.5,4.1,38.0,983.5,887.04,626.09
2016,7,17,13,30,875.0,127.0,4.1,38.0,973.0,904.24,637.32
2016,7,17,13,45,871.0,126.0,4.2,38.0,955.0,916.51,645.97
2016,7,17,14,0,867.0,125.0,4.3,38.0,937.0,925.1,652.39
2016,7,17,14,15,861.0,123.5,4.3,38.0,911.5,927.65,654.63
2016,7,17,14,30,855.0,122.0,4.3,38.0,886.0,926.48,654.63
2016,7,17,14,45,846.5,120.5,4.35,38.0,854.0,919.3,651.16
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,908.55,645.51
2016,7,17,15,15,552.0,237.5,4.4,37.5,692.0,778.23,559.96
2016,7,17,15,30,266.0,356.0,4.4,37.0,562.0,611.88,442.67
2016,7,17,15,45,527.5,232.5,4.4,37.0,610.0,733.44,534.46
2016,7,17,16,0,789.0,109.0,4.4,37.0,658.0,824.33,599.19
2016,7,17,16,15,771.0,106.0,4.4,36.5,610.5,788.0,577.07
2016,7,17,16,30,753.0,103.0,4.4,36.0,563.0,749.5,553.9
2016,7,17,16,45,729.0,99.5,4.4,36.0,512.0,703.84,524.3
2016,7,17,17,0,705.0,96.0,4.4,36.0,461.0,659.81,495.43
2016,7,17,17,15,673.5,91.0,4.3,35.5,408.0,605.16,458.48
2016,7,17,17,30,642.0,86.0,4.2,35.0,355.0,550.7,420.18
2016,7,17,17,45,596.0,80.5,4.15,34.5,302.0,487.14,373.91
2016,7,17,18,0,550.0,75.0,4.1,34.0,249.0,425.86,327.75
2016,7,17,18,15,487.0,66.5,3.85,33.5,198.5,354.97,272.42
2016,7,17,18,30,424.0,58.0,3.6,33.0,148.0,289.08,219.21
2016,7,17,18,45,326.0,46.5,3.35,32.5,104.0,207.4,152.93
2016,7,17,19,0,228.0,35.0,3.1,32.0,60.0,141.27,97.05
2016,7,17,19,15,114.0,17.5,3.05,31.5,30.0,64.92,6.31
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,7.26,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,13.51,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,25.76,14.71
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,38.12,26.3
2016,7,18,6,45,358.5,60.5,2.5,26.5,138.0,45.81,33.27
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,55.03,41.28
2016,7,18,7,15,501.0,79.0,2.75,27.5,236.5,59.81,45.3
2016,7,18,7,30,556.0,87.0,2.8,28.0,288.0,64.47,49.05
2016,7,18,7,45,375.0,138.0,2.85,28.5,283.5,94.85,74.18
2016,7,18,8,0,194.0,189.0,2.9,29.0,279.0,132.79,104.97
2016,7,18,8,15,453.0,146.0,2.9,29.5,389.0,97.27,75.23
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,70.04,52.48
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,77.31,58.15
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,128.41,70.4
2016,7,18,9,15,774.0,112.0,2.95,31.5,645.0,182.21,103.3
2016,7,18,9,30,790.0,115.0,2.9,32.0,691.0,237.47,144.91
2016,7,18,9,45,800.5,118.5,2.9,32.5,731.0,292.85,189.94
2016,7,18,10,0,811.0,122.0,2.9,33.0,771.0,353.53,239.42
2016,7,18,10,15,820.0,124.0,2.9,33.5,806.5,406.58,282.78
2016,7,18,10,30,829.0,126.0,2.9,34.0,842.0,459.18,324.71
2016,7,18,10,45,835.5,128.0,2.9,34.5,870.5,509.89,364.03
2016,7,18,11,0,842.0,130.0,2.9,35.0,899.0,559.45,401.22
2016,7,18,11,15,846.5,131.5,2.9,35.0,920.5,606.1,436.11
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,651.01,468.88
2016,7,18,11,45,848.5,137.5,2.9,35.5,954.5,691.47,496.76
2016,7,18,12,0,846.0,142.0,2.9,36.0,967.0,729.36,522.16
2016,7,18,12,15,847.0,142.0,2.9,36.0,973.0,763.9,545.91
2016,7,18,12,30,848.0,142.0,2.9,36.0,979.0,796.01,566.6
2016,7,18,12,45,847.5,142.0,2.95,36.0,977.0,824.44,585.11
2016,7,18,13,0,847.0,142.0,3.0,36.0,975.0,850.16,601.89
2016,7,18,13,15,844.5,141.5,3.05,36.0,965.0,870.77,615.44
2016,7,18,13,30,842.0,141.0,3.1,36.0,955.0,888.1,626.98
2016,7,18,13,45,543.5,301.5,3.15,36.0,823.5,800.64,567.24
2016,7,18,14,0,245.0,462.0,3.2,36.0,692.0,674.69,477.48
2016,7,18,14,15,210.5,453.0,3.25,36.0,646.5,627.3,446.68
2016,7,18,14,30,176.0,444.0,3.3,36.0,601.0,591.65,422.78
2016,7,18,14,45,485.0,292.0,3.35,36.0,703.0,766.71,549.8
2016,7,18,15,0,794.0,140.0,3.4,36.0,805.0,901.62,642.42
2016,7,18,15,15,783.0,137.5,3.45,36.0,767.5,884.44,631.76
2016,7,18,15,30,772.0,135.0,3.5,36.0,730.0,864.06,620.15
2016,7,18,15,45,459.5,228.5,3.55,36.0,577.0,669.74,488.41
2016,7,18,16,0,147.0,322.0,3.6,36.0,424.0,453.13,331.99
2016,7,18,16,15,423.0,222.5,3.65,35.5,486.5,614.95,455.54
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,732.36,543.03
2016,7,18,16,45,642.5,127.0,3.8,35.0,491.5,671.08,501.73
2016,7,18,17,0,586.0,131.0,3.9,35.0,434.0,610.58,459.9
2016,7,18,17,15,527.5,128.0,3.9,34.5,377.5,535.17,407.24
2016,7,18,17,30,469.0,125.0,3.9,34.0,321.0,471.26,361.3
2016,7,18,17,45,432.0,112.0,3.95,33.5,272.5,413.2,318.78
2016,7,18,18,0,395.0,99.0,4.0,33.0,224.0,357.23,276.35
2016,7,18,18,15,341.5,85.0,3.9,32.5,178.0,293.88,226.63
2016,7,18,18,30,288.0,71.0,3.8,32.0,132.0,235.21,179.12
2016,7,18,18,45,214.5,54.0,3.75,32.0,92.0,169.73,125.24
2016,7,18,19,0,141.0,37.0,3.7,32.0,52.0,103.68,70.22
2016,7,18,19,15,70.5,18.5,3.7,31.5,26.0,47.19,0.16
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,16.58,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.64,13.69
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.65,23.39
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,40.27,28.59
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,45.89,33.53
2016,7,19,7,15,565.0,65.0,1.3,27.5,241.0,49.61,36.67
2016,7,19,7,30,617.0,71.0,1.3,28.0,293.0,53.27,39.62
2016,7,19,7,45,659.5,74.5,1.3,28.5,346.5,54.99,40.85
2016,7,19,8,0,702.0,78.0,1.3,29.0,400.0,61.85,46.32
2016,7,19,8,15,728.0,81.5,1.35,29.5,452.0,63.46,47.36
2016,7,19,8,30,754.0,85.0,1.4,30.0,504.0,65.0,48.33
2016,7,19,8,45,775.5,87.0,1.5,31.0,554.0,65.38,48.25
2016,7,19,9,0,797.0,89.0,1.6,32.0,604.0,127.08,67.73
2016,7,19,9,15,812.0,91.5,1.75,32.5,650.0,181.99,100.9
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,238.05,142.91
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,293.69,188.02
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,349.71,234.21
2016,7,19,10,15,860.5,98.5,2.45,34.5,814.0,404.35,278.94
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,458.43,322.18
2016,7,19,10,45,875.5,101.0,2.8,35.5,878.0,510.37,362.78
2016,7,19,11,0,882.0,102.0,3.0,36.0,907.0,561.07,401.3
2016,7,19,11,15,886.0,103.0,3.15,36.0,928.5,608.83,437.45
2016,7,19,11,30,890.0,104.0,3.3,36.0,950.0,654.69,471.45
2016,7,19,11,45,890.5,106.0,3.45,36.5,963.5,696.88,501.19
2016,7,19,12,0,891.0,108.0,3.6,37.0,977.0,736.56,528.56
2016,7,19,12,15,892.0,108.5,3.75,37.0,983.0,772.83,553.2
2016,7,19,12,30,893.0,109.0,3.9,37.0,989.0,806.47,575.65
2016,7,19,12,45,892.0,109.5,4.05,37.5,987.0,835.75,594.02
2016,7,19,13,0,891.0,110.0,4.2,38.0,985.0,862.08,610.43
2016,7,19,13,15,889.0,109.5,4.25,38.0,975.5,883.49,624.53
2016,7,19,13,30,887.0,109.0,4.3,38.0,966.0,901.44,636.5
2016,7,19,13,45,882.0,109.5,4.4,38.0,948.0,914.01,645.33
2016,7,19,14,0,877.0,110.0,4.5,38.0,930.0,922.9,651.95
2016,7,19,14,15,667.5,234.5,4.55,37.5,849.0,877.31,623.99
2016,7,19,14,30,458.0,359.0,4.6,37.0,768.0,802.7,571.59
2016,7,19,14,45,653.5,232.5,4.65,37.0,792.5,872.12,624.48
2016,7,19,15,0,849.0,106.0,4.7,37.0,817.0,908.23,649.63
2016,7,19,15,15,839.0,104.0,4.7,36.5,779.5,891.8,641.16
2016,7,19,15,30,829.0,102.0,4.7,36.0,742.0,872.05,630.83
2016,7,19,15,45,564.5,202.0,4.75,36.0,626.5,744.47,545.11
2016,7,19,16,0,300.0,302.0,4.8,36.0,511.0,582.99,429.0
2016,7,19,16,15,282.5,281.5,4.8,35.5,466.5,541.77,402.33
2016,7,19,16,30,265.0,261.0,4.8,35.0,422.0,500.02,374.32
2016,7,19,16,45,436.5,192.5,4.8,35.0,430.0,571.64,430.9
2016,7,19,17,0,608.0,124.0,4.8,35.0,438.0,620.66,470.17
2016,7,19,17,15,495.0,132.5,4.7,34.5,369.0,517.85,395.64
2016,7,19,17,30,382.0,141.0,4.6,34.0,300.0,430.97,331.21
2016,7,19,17,45,357.5,122.5,4.6,33.5,254.5,378.66,292.76
2016,7,19,18,0,333.0,104.0,4.6,33.0,209.0,327.4,253.73
2016,7,19,18,15,295.0,87.0,4.35,32.5,166.5,271.98,209.91
2016,7,19,18,30,257.0,70.0,4.1,32.0,124.0,219.68,167.29
2016,7,19,18,45,192.0,52.5,3.95,31.5,86.5,149.2,109.87
2016,7,19,19,0,127.0,35.0,3.8,31.0,49.0,96.01,64.8
2016,7,19,19,15,63.5,17.5,3.7,30.5,24.5,43.65,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,24.5,9.5,6.83,0.0
2016,7,20,6,0,58.0,16.0,1.7,25.0,19.0,12.73,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,54.0,24.66,13.6
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.71,25.07
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,43.41,31.22
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,51.28,38.09
2016,7,20,7,15,528.5,73.5,1.9,27.5,237.0,55.87,41.96
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,60.35,45.59
2016,7,20,7,45,629.5,84.5,1.9,28.5,343.0,61.72,46.5
2016,7,20,8,0,676.0,88.0,1.9,29.0,397.0,63.15,47.41
2016,7,20,8,15,703.5,92.0,1.95,29.5,449.5,70.72,53.39
2016,7,20,8,30,731.0,96.0,2.0,30.0,502.0,72.29,54.35
2016,7,20,8,45,753.5,99.0,2.05,31.0,552.0,73.0,54.49
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,125.39,67.08
2016,7,20,9,15,504.5,218.0,2.2,32.5,552.5,209.84,134.46
2016,7,20,9,30,233.0,334.0,2.3,33.0,503.0,279.51,196.41
2016,7,20,9,45,141.0,338.5,2.45,33.5,442.5,279.13,199.64
2016,7,20,10,0,49.0,343.0,2.6,34.0,382.0,273.88,198.45
2016,7,20,10,15,451.0,228.5,2.75,34.5,615.0,337.65,238.29
2016,7,20,10,30,853.0,114.0,2.9,35.0,848.0,462.3,325.86
2016,7,20,10,45,562.5,277.0,3.05,35.5,768.0,484.54,345.36
2016,7,20,11,0,272.0,440.0,3.2,36.0,688.0,486.26,346.87
2016,7,20,11,15,574.0,279.0,3.3,36.0,819.0,561.33,402.76
2016,7,20,11,30,876.0,118.0,3.4,36.0,950.0,657.47,473.69
2016,7,20,11,45,590.0,294.0,3.5,36.5,858.5,648.03,463.39
2016,7,20,12,0,304.0,470.0,3.6,37.0,767.0,614.4,435.48
2016,7,20,12,15,346.5,452.5,3.65,37.0,792.5,652.55,462.67
2016,7,20,12,30,389.0,435.0,3.7,37.0,818.0,691.86,490.16
2016,7,20,12,45,622.5,287.0,3.8,37.5,898.5,782.04,554.94
2016,7,20,13,0,856.0,139.0,3.9,38.0,979.0,857.85,606.74
2016,7,20,13,15,486.0,311.5,3.95,38.0,787.5,730.65,518.39
2016,7,20,13,30,116.0,484.0,4.0,38.0,596.0,549.99,388.68
2016,7,20,13,45,156.5,476.5,4.05,38.0,625.0,587.48,416.37
2016,7,20,14,0,197.0,469.0,4.1,38.0,654.0,624.94,443.08
2016,7,20,14,15,246.0,445.5,4.1,37.5,669.5,669.2,475.36
2016,7,20,14,30,295.0,422.0,4.1,37.0,685.0,698.4,497.74
2016,7,20,14,45,528.0,292.0,4.2,37.0,741.5,809.02,578.81
2016,7,20,15,0,761.0,162.0,4.3,37.0,798.0,895.83,640.25
2016,7,20,15,15,413.0,252.5,4.3,37.0,595.5,662.52,480.56
2016,7,20,15,30,65.0,343.0,4.3,37.0,393.0,383.27,278.26
2016,7,20,15,45,379.0,248.5,4.3,37.0,514.0,620.26,455.1
2016,7,20,16,0,693.0,154.0,4.3,37.0,635.0,797.94,581.86
2016,7,20,16,15,640.5,159.5,4.25,36.5,579.0,743.53,546.54
2016,7,20,16,30,588.0,165.0,4.2,36.0,523.0,688.67,510.44
2016,7,20,16,45,491.5,174.5,4.2,36.0,455.5,596.83,446.19
2016,7,20,17,0,395.0,184.0,4.2,36.0,388.0,517.36,389.16
2016,7,20,17,15,371.5,167.5,4.1,35.5,342.0,453.15,344.34
2016,7,20,17,30,348.0,151.0,4.0,35.0,296.0,405.39,310.15
2016,7,20,17,45,392.0,124.0,3.95,34.5,265.0,402.74,309.41
2016,7,20,18,0,436.0,97.0,3.9,34.0,234.0,380.26,292.89
2016,7,20,18,15,369.0,85.0,3.6,33.5,185.0,309.78,237.69
2016,7,20,18,30,302.0,73.0,3.3,33.0,136.0,245.34,185.84
2016,7,20,18,45,217.0,56.0,3.0,32.5,94.0,174.14,128.04
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,104.4,70.3
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,47.4,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,7.5,2.25,24.5,9.5,6.4,0.0
2016,7,21,6,0,96.0,15.0,2.5,25.0,19.0,12.8,0.0
2016,7,21,6,15,219.5,29.0,2.6,25.5,56.0,22.53,11.79
2016,7,21,6,30,343.0,43.0,2.7,26.0,93.0,34.8,23.45
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.5,40.43,28.68
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,46.06,33.66
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,50.18,37.07
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,54.22,40.25
2016,7,21,7,45,670.5,76.0,2.6,30.0,350.0,56.24,41.64
2016,7,21,8,0,711.0,80.0,2.5,31.0,404.0,63.54,47.33
2016,7,21,8,15,737.0,84.0,2.3,31.5,457.0,65.46,48.61
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,67.29,49.8
2016,7,21,8,45,783.0,90.5,1.9,33.0,560.0,67.89,49.88
2016,7,21,9,0,803.0,93.0,1.7,34.0,610.0,121.66,62.72
2016,7,21,9,15,818.0,96.0,1.7,34.5,656.5,186.34,103.05
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,243.34,145.3
2016,7,21,9,45,843.5,101.0,1.75,35.5,744.0,299.4,190.2
2016,7,21,10,0,854.0,103.0,1.8,36.0,785.0,355.6,235.82
2016,7,21,10,15,862.5,105.0,1.95,36.0,820.5,410.95,281.01
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,465.74,324.88
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,518.27,365.32
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,569.46,403.58
2016,7,21,11,15,886.0,112.0,2.45,37.0,936.0,617.46,439.09
2016,7,21,11,30,890.0,113.0,2.5,37.0,958.0,663.56,472.38
