Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,30,828.0,95.0,4.0,31.0,687.0,245.55,151.16
2016,7,31,9,45,841.0,96.5,4.05,31.5,729.0,302.42,198.27
2016,7,31,10,0,854.0,98.0,4.1,32.0,771.0,359.72,246.29
2016,7,31,10,15,862.5,99.5,4.1,32.0,807.0,415.47,293.17
2016,7,31,10,30,871.0,101.0,4.1,32.0,843.0,470.65,338.56
2016,7,31,10,45,878.5,102.0,4.15,32.5,872.5,524.14,380.82
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,576.48,420.88
2016,7,31,11,15,890.0,104.0,4.2,33.5,924.0,625.33,457.14
2016,7,31,11,30,894.0,105.0,4.2,34.0,946.0,672.24,490.94
2016,7,31,11,45,899.0,103.5,4.25,34.5,960.5,715.72,521.63
2016,7,31,12,0,904.0,102.0,4.3,35.0,975.0,756.94,549.63
2016,7,31,12,15,905.0,102.5,4.35,35.0,981.5,794.33,574.49
2016,7,31,12,30,906.0,103.0,4.4,35.0,988.0,828.94,597.42
2016,7,31,12,45,904.5,103.5,4.45,35.5,985.5,858.56,615.73
2016,7,31,13,0,903.0,104.0,4.5,36.0,983.0,885.01,631.91
2016,7,31,13,15,901.0,103.5,4.55,36.0,973.0,906.76,646.35
2016,7,31,13,30,899.0,103.0,4.6,36.0,963.0,924.97,658.58
2016,7,31,13,45,893.5,104.0,4.65,36.0,945.0,937.68,667.37
2016,7,31,14,0,888.0,105.0,4.7,36.0,927.0,946.64,673.87
2016,7,31,14,15,882.5,104.0,4.7,36.0,901.5,949.84,676.58
2016,7,31,14,30,877.0,103.0,4.7,36.0,876.0,949.22,676.99
2016,7,31,14,45,854.5,110.0,4.7,36.0,840.5,936.84,669.92
2016,7,31,15,0,832.0,117.0,4.7,36.0,805.0,921.07,660.8
2016,7,31,15,15,821.5,115.0,4.7,35.5,766.5,904.18,652.39
2016,7,31,15,30,811.0,113.0,4.7,35.0,728.0,883.98,641.82
2016,7,31,15,45,793.5,112.0,4.75,35.0,683.5,865.5,631.31
2016,7,31,16,0,776.0,111.0,4.8,35.0,639.0,833.88,612.08
2016,7,31,16,15,757.5,107.5,4.8,34.5,591.0,796.12,589.56
2016,7,31,16,30,739.0,104.0,4.8,34.0,543.0,756.22,565.25
2016,7,31,16,45,710.5,101.0,4.8,34.0,491.0,710.37,535.22
2016,7,31,17,0,682.0,98.0,4.8,34.0,439.0,660.49,501.86
2016,7,31,17,15,648.5,92.5,4.65,33.5,385.5,603.58,462.87
2016,7,31,17,30,615.0,87.0,4.5,33.0,332.0,547.09,422.49
2016,7,31,17,45,564.0,81.0,4.35,32.5,279.0,479.57,372.44
2016,7,31,18,0,513.0,75.0,4.2,32.0,226.0,414.86,322.79
2016,7,31,18,15,443.0,65.0,4.05,31.0,175.5,338.76,263.11
2016,7,31,18,30,373.0,55.0,3.9,30.0,125.0,268.57,205.89
2016,7,31,18,45,266.0,41.5,3.75,29.5,83.0,183.17,135.22
2016,7,31,19,0,159.0,28.0,3.6,29.0,41.0,111.57,67.25
2016,7,31,19,15,79.5,14.0,3.7,28.5,20.5,37.58,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,19.95,6.68
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,38.65,26.43
2016,8,1,6,45,253.5,63.0,3.75,24.5,115.5,47.32,34.59
2016,8,1,7,0,382.0,75.0,3.9,25.0,164.0,56.07,42.42
2016,8,1,7,15,445.5,85.5,3.95,25.5,216.0,63.22,48.59
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,72.01,55.93
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,70.62,54.39
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,69.69,53.18
2016,8,1,8,15,681.0,102.0,4.25,28.5,437.0,71.58,54.44
2016,8,1,8,30,712.0,107.0,4.3,29.0,491.0,73.37,55.58
2016,8,1,8,45,743.0,108.0,4.35,30.0,543.5,82.45,62.59
2016,8,1,9,0,774.0,109.0,4.4,31.0,596.0,135.59,74.36
2016,8,1,9,15,791.0,112.0,4.4,31.5,643.5,191.69,110.01
2016,8,1,9,30,808.0,115.0,4.4,32.0,691.0,249.38,154.34
2016,8,1,9,45,823.5,116.0,4.4,32.5,734.5,306.56,201.31
2016,8,1,10,0,839.0,117.0,4.4,33.0,778.0,369.29,252.87
2016,8,1,10,15,848.5,119.5,4.4,33.5,814.5,425.6,299.16
2016,8,1,10,30,858.0,122.0,4.4,34.0,851.0,481.47,343.92
2016,8,1,10,45,867.0,122.0,4.4,34.5,881.5,534.61,385.37
2016,8,1,11,0,876.0,122.0,4.4,35.0,912.0,586.73,424.77
2016,8,1,11,15,881.0,123.5,4.4,35.0,934.5,636.34,462.09
2016,8,1,11,30,886.0,125.0,4.4,35.0,957.0,684.14,497.21
2016,8,1,11,45,890.5,124.5,4.45,35.5,972.0,728.04,527.95
2016,8,1,12,0,895.0,124.0,4.5,36.0,987.0,769.72,556.45
2016,8,1,12,15,896.0,124.5,4.5,36.0,993.5,807.11,581.11
2016,8,1,12,30,897.0,125.0,4.5,36.0,1000.0,841.78,603.77
2016,8,1,12,45,898.0,123.5,4.5,36.5,998.5,871.95,622.11
2016,8,1,13,0,899.0,122.0,4.5,37.0,997.0,899.06,638.37
2016,8,1,13,15,897.0,121.5,4.5,37.0,986.5,921.11,652.68
2016,8,1,13,30,895.0,121.0,4.5,37.0,976.0,939.62,664.79
2016,8,1,13,45,892.5,119.5,4.5,37.0,958.0,953.08,673.76
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,962.75,680.44
2016,8,1,14,15,884.0,116.5,4.5,37.0,914.0,965.26,682.69
2016,8,1,14,30,878.0,115.0,4.5,37.0,888.0,963.89,682.64
2016,8,1,14,45,871.0,112.5,4.5,37.0,855.5,956.74,679.03
2016,8,1,15,0,864.0,110.0,4.5,37.0,823.0,945.83,673.15
2016,8,1,15,15,853.5,108.0,4.45,37.0,783.5,928.49,663.01
2016,8,1,15,30,843.0,106.0,4.4,37.0,744.0,907.72,650.76
2016,8,1,15,45,830.0,103.0,4.4,37.0,699.5,880.35,634.46
2016,8,1,16,0,817.0,100.0,4.4,37.0,655.0,859.27,622.34
2016,8,1,16,15,799.0,97.0,4.35,36.5,605.5,821.4,600.01
2016,8,1,16,30,781.0,94.0,4.3,36.0,556.0,781.25,575.92
2016,8,1,16,45,757.0,90.0,4.3,36.0,503.5,733.12,544.98
2016,8,1,17,0,733.0,86.0,4.3,36.0,451.0,683.71,512.67
2016,8,1,17,15,700.0,81.5,4.0,35.0,396.5,626.22,475.15
2016,8,1,17,30,667.0,77.0,3.7,34.0,342.0,571.86,437.87
2016,8,1,17,45,619.5,71.5,3.4,33.5,287.5,504.93,388.65
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,440.48,339.59
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.5,363.53,279.88
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,292.46,222.35
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,204.73,150.38
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,125.2,73.29
2016,8,1,19,15,101.5,13.0,2.5,28.5,21.0,43.88,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,17.02,4.34
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,33.68,22.27
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,40.83,29.02
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,49.53,36.67
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,54.58,41.04
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,59.52,45.13
2016,8,2,7,45,636.5,80.5,3.55,28.0,330.5,59.56,44.85
2016,8,2,8,0,694.0,82.0,3.6,29.0,387.0,59.85,44.74
2016,8,2,8,15,722.0,86.5,3.55,29.5,440.5,67.57,50.88
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,69.69,52.31
2016,8,2,8,45,776.5,92.0,3.5,30.5,546.0,72.79,54.54
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,127.7,67.06
2016,8,2,9,15,818.0,96.0,3.45,31.5,645.0,193.02,109.8
2016,8,2,9,30,833.0,99.0,3.4,32.0,692.0,251.09,154.48
2016,8,2,9,45,847.0,100.0,3.35,33.0,734.5,308.42,201.17
2016,8,2,10,0,861.0,101.0,3.3,34.0,777.0,366.29,248.53
2016,8,2,10,15,869.5,102.5,3.25,34.0,813.0,422.66,295.16
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,478.44,340.19
2016,8,2,10,45,885.5,104.5,3.2,34.5,879.0,532.13,381.76
2016,8,2,11,0,893.0,105.0,3.2,35.0,909.0,584.63,421.05
2016,8,2,11,15,897.5,105.5,3.2,35.5,931.0,633.9,456.82
2016,8,2,11,30,902.0,106.0,3.2,36.0,953.0,681.25,490.15
2016,8,2,11,45,903.5,107.5,3.25,36.5,967.0,725.21,520.39
2016,8,2,12,0,905.0,109.0,3.3,37.0,981.0,766.66,547.83
2016,8,2,12,15,906.0,109.0,3.35,37.0,987.0,803.86,572.01
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,838.27,594.28
2016,8,2,12,45,906.5,108.5,3.45,37.0,991.0,868.05,613.54
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,894.67,630.78
2016,8,2,13,15,903.5,108.0,3.55,37.0,978.5,916.59,645.08
2016,8,2,13,30,901.0,108.0,3.6,37.0,968.0,934.94,657.22
2016,8,2,13,45,897.5,107.0,3.7,37.5,949.5,947.73,664.84
2016,8,2,14,0,894.0,106.0,3.8,38.0,931.0,956.71,670.17
2016,8,2,14,15,888.5,105.0,3.85,37.5,905.5,959.93,674.54
2016,8,2,14,30,883.0,104.0,3.9,37.0,880.0,959.3,676.64
2016,8,2,14,45,875.5,102.0,3.95,37.0,847.5,951.92,673.19
2016,8,2,15,0,868.0,100.0,4.0,37.0,815.0,940.78,667.48
2016,8,2,15,15,858.0,98.5,4.0,37.0,776.0,924.18,658.12
2016,8,2,15,30,848.0,97.0,4.0,37.0,737.0,904.16,646.64
2016,8,2,15,45,834.5,94.5,4.05,37.0,692.5,876.57,630.5
2016,8,2,16,0,821.0,92.0,4.1,37.0,648.0,846.04,612.39
2016,8,2,16,15,804.0,89.0,4.05,36.5,599.5,809.18,590.76
2016,8,2,16,30,787.0,86.0,4.0,36.0,551.0,778.15,572.86
2016,8,2,16,45,763.5,83.0,4.0,35.5,498.5,731.32,543.97
2016,8,2,17,0,740.0,80.0,4.0,35.0,446.0,683.2,513.64
2016,8,2,17,15,708.5,75.5,3.8,34.5,392.5,626.49,475.87
2016,8,2,17,30,677.0,71.0,3.6,34.0,339.0,569.85,436.61
2016,8,2,17,45,631.0,66.0,3.45,33.5,284.5,506.43,390.17
2016,8,2,18,0,585.0,61.0,3.3,33.0,230.0,442.98,341.99
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.0,367.08,282.77
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,296.95,225.66
2016,8,2,18,45,334.5,35.0,2.4,30.5,84.5,209.63,153.35
2016,8,2,19,0,221.0,24.0,2.1,30.0,41.0,131.15,73.49
2016,8,2,19,15,110.5,12.0,2.2,29.5,20.5,46.0,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,25.5,36.5,14.42,2.22
2016,8,3,6,30,296.0,37.0,2.5,26.0,73.0,30.17,19.13
2016,8,3,6,45,399.0,46.0,2.65,26.5,121.5,36.74,25.37
2016,8,3,7,0,502.0,55.0,2.8,27.0,170.0,43.31,31.23
2016,8,3,7,15,560.0,62.0,2.75,27.5,223.0,47.91,35.21
2016,8,3,7,30,618.0,69.0,2.7,28.0,276.0,52.42,38.94
2016,8,3,7,45,664.0,72.5,2.7,29.0,331.0,54.19,40.15
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,61.03,45.53
2016,8,3,8,15,737.5,80.0,2.7,30.5,440.0,63.09,46.94
2016,8,3,8,30,765.0,84.0,2.7,31.0,494.0,65.05,48.27
2016,8,3,8,45,786.5,87.0,2.7,31.5,545.0,70.32,52.28
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,126.85,65.74
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,192.3,108.42
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,250.51,152.96
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.5,308.27,200.19
2016,8,3,10,0,862.0,99.0,2.6,34.0,776.0,366.29,247.97
2016,8,3,10,15,871.0,100.5,2.6,34.5,812.0,422.97,294.0
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,479.11,338.29
2016,8,3,10,45,886.5,103.0,2.65,35.5,877.5,532.85,379.54
2016,8,3,11,0,893.0,104.0,2.7,36.0,907.0,585.29,418.5
2016,8,3,11,15,897.5,105.0,2.75,36.0,929.5,635.01,455.26
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,682.82,489.77
2016,8,3,11,45,903.0,107.5,2.85,36.5,966.0,726.48,519.62
2016,8,3,12,0,904.0,109.0,2.9,37.0,980.0,767.6,546.61
2016,8,3,12,15,905.0,109.5,2.95,37.0,986.0,805.23,570.92
2016,8,3,12,30,906.0,110.0,3.0,37.0,992.0,840.07,593.34
2016,8,3,12,45,906.0,109.5,3.1,37.5,990.0,870.29,611.77
2016,8,3,13,0,906.0,109.0,3.2,38.0,988.0,897.35,628.16
2016,8,3,13,15,904.0,108.5,3.25,38.0,978.0,919.29,642.35
2016,8,3,13,30,902.0,108.0,3.3,38.0,968.0,937.65,654.39
2016,8,3,13,45,899.0,107.0,3.4,38.0,950.0,950.91,663.66
2016,8,3,14,0,896.0,106.0,3.5,38.0,932.0,960.35,670.69
2016,8,3,14,15,890.5,104.5,3.55,38.0,906.5,963.07,673.34
2016,8,3,14,30,885.0,103.0,3.6,38.0,881.0,961.9,673.73
2016,8,3,14,45,874.5,103.5,3.65,38.0,847.5,954.17,670.13
2016,8,3,15,0,864.0,104.0,3.7,38.0,814.0,942.8,664.37
2016,8,3,15,15,854.0,102.0,3.75,37.5,775.0,925.72,656.45
2016,8,3,15,30,844.0,100.0,3.8,37.0,736.0,905.21,646.35
2016,8,3,15,45,831.0,97.0,3.9,37.0,691.5,877.59,630.52
2016,8,3,16,0,818.0,94.0,4.0,37.0,647.0,846.99,612.65
2016,8,3,16,15,800.5,91.5,4.0,36.5,598.0,818.97,597.21
2016,8,3,16,30,783.0,89.0,4.0,36.0,549.0,779.63,573.89
2016,8,3,16,45,760.5,85.0,4.0,36.0,497.0,732.47,543.72
2016,8,3,17,0,738.0,81.0,4.0,36.0,445.0,683.94,512.12
2016,8,3,17,15,706.0,76.5,3.9,35.5,391.0,626.84,474.5
2016,8,3,17,30,674.0,72.0,3.8,35.0,337.0,569.84,435.33
2016,8,3,17,45,628.0,66.5,3.7,34.5,283.0,505.99,388.78
2016,8,3,18,0,582.0,61.0,3.6,34.0,229.0,441.96,340.32
2016,8,3,18,15,513.0,53.5,3.3,33.0,177.5,365.82,280.99
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,295.51,223.79
2016,8,3,18,45,332.5,35.0,2.7,31.5,83.0,209.19,152.21
2016,8,3,19,0,221.0,24.0,2.4,31.0,40.0,130.52,69.06
2016,8,3,19,15,110.5,12.0,2.3,30.5,20.0,46.07,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,17.5,2.65,24.5,36.5,14.08,1.47
2016,8,4,6,30,325.0,35.0,2.8,25.0,73.0,28.56,17.85
2016,8,4,6,45,425.0,43.5,3.0,26.0,121.5,34.83,23.79
2016,8,4,7,0,525.0,52.0,3.2,27.0,170.0,41.09,29.34
2016,8,4,7,15,581.5,58.0,3.2,27.5,223.5,45.04,32.77
2016,8,4,7,30,638.0,64.0,3.2,28.0,277.0,48.95,36.01
2016,8,4,7,45,679.5,68.0,3.25,29.0,332.0,55.77,41.49
2016,8,4,8,0,721.0,72.0,3.3,30.0,387.0,58.2,43.17
2016,8,4,8,15,748.0,76.0,3.3,30.5,440.5,60.38,44.71
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,62.46,46.15
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,68.87,51.11
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,134.54,71.4
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,191.81,107.98
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,250.24,152.99
2016,8,4,9,45,852.0,95.0,3.3,33.5,731.5,308.32,200.81
2016,8,4,10,0,861.0,98.0,3.3,34.0,773.0,366.38,248.96
2016,8,4,10,15,870.0,100.0,3.3,34.5,809.5,423.44,295.54
2016,8,4,10,30,879.0,102.0,3.3,35.0,846.0,479.99,340.4
2016,8,4,10,45,881.0,105.5,3.35,35.5,874.5,533.38,381.69
2016,8,4,11,0,883.0,109.0,3.4,36.0,903.0,585.05,420.35
2016,8,4,11,15,887.5,110.0,3.45,36.0,925.0,634.39,457.13
2016,8,4,11,30,892.0,111.0,3.5,36.0,947.0,681.85,491.67
2016,8,4,11,45,893.0,113.0,3.6,36.5,960.5,725.57,521.99
2016,8,4,12,0,894.0,115.0,3.7,37.0,974.0,766.8,549.62
2016,8,4,12,15,895.0,115.0,3.75,37.0,980.0,803.75,573.76
2016,8,4,12,30,896.0,115.0,3.8,37.0,986.0,837.94,596.02
2016,8,4,12,45,890.0,118.5,3.9,37.5,982.5,866.31,613.41
2016,8,4,13,0,884.0,122.0,4.0,38.0,979.0,891.37,628.66
2016,8,4,13,15,882.0,121.5,4.05,38.0,969.0,913.05,642.85
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,931.24,654.91
2016,8,4,13,45,871.0,123.5,4.15,38.0,939.5,942.06,662.39
2016,8,4,14,0,862.0,126.0,4.2,38.0,920.0,949.14,667.64
2016,8,4,14,15,856.0,124.5,4.2,38.0,894.0,951.5,669.8
2016,8,4,14,30,850.0,123.0,4.2,38.0,868.0,950.09,669.72
2016,8,4,14,45,840.5,122.0,4.25,38.0,835.5,942.11,665.85
2016,8,4,15,0,831.0,121.0,4.3,38.0,803.0,930.54,659.82
2016,8,4,15,15,820.0,118.5,4.3,37.5,764.0,912.53,650.86
2016,8,4,15,30,809.0,116.0,4.3,37.0,725.0,902.0,646.87
2016,8,4,15,45,797.5,112.0,4.3,37.0,681.0,875.0,630.74
2016,8,4,16,0,786.0,108.0,4.3,37.0,637.0,845.0,612.7
2016,8,4,16,15,767.5,104.5,4.2,36.5,588.5,806.68,589.83
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,766.19,565.25
2016,8,4,16,45,729.5,95.0,4.1,36.0,488.5,720.17,535.7
2016,8,4,17,0,710.0,89.0,4.1,36.0,437.0,672.65,504.63
2016,8,4,17,15,676.5,84.0,3.95,35.5,383.5,617.93,468.4
2016,8,4,17,30,643.0,79.0,3.8,35.0,330.0,560.59,428.27
2016,8,4,17,45,602.5,71.5,3.7,34.5,277.0,496.51,381.63
2016,8,4,18,0,562.0,64.0,3.6,34.0,224.0,434.39,334.57
2016,8,4,18,15,492.5,55.5,3.25,33.0,173.0,357.61,274.64
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,286.77,217.0
2016,8,4,18,45,316.5,35.0,2.6,31.5,79.5,202.57,146.98
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,124.75,61.29
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,43.93,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.53,0.96
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.44,18.43
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,36.87,25.44
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,44.19,31.96
2016,8,5,7,15,557.5,63.0,2.8,27.5,220.5,48.75,35.92
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,53.24,39.64
2016,8,5,7,45,659.5,75.0,2.8,28.5,329.5,56.0,41.77
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,64.05,48.27
2016,8,5,8,15,730.5,84.5,2.75,29.5,439.0,66.36,49.88
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,68.55,51.38
2016,8,5,8,45,780.5,92.0,2.65,30.5,545.0,75.07,56.41
2016,8,5,9,0,802.0,95.0,2.6,31.0,597.0,131.48,69.45
2016,8,5,9,15,818.0,98.0,2.55,31.5,644.5,189.44,106.88
2016,8,5,9,30,834.0,101.0,2.5,32.0,692.0,255.61,157.74
2016,8,5,9,45,845.5,103.5,2.45,32.5,734.0,313.69,205.29
2016,8,5,10,0,857.0,106.0,2.4,33.0,776.0,372.04,253.29
2016,8,5,10,15,865.5,107.5,2.4,33.0,812.5,428.49,299.76
2016,8,5,10,30,874.0,109.0,2.4,33.0,849.0,484.35,344.6
2016,8,5,10,45,880.0,110.5,2.4,33.5,878.0,538.11,385.85
2016,8,5,11,0,886.0,112.0,2.4,34.0,907.0,590.55,424.69
2016,8,5,11,15,890.5,113.0,2.45,34.0,929.0,640.14,461.41
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,687.83,495.89
2016,8,5,11,45,891.5,118.5,2.55,34.5,963.5,730.62,525.11
2016,8,5,12,0,888.0,123.0,2.6,35.0,976.0,770.55,551.54
2016,8,5,12,15,889.0,123.0,2.65,35.0,982.0,807.44,575.44
2016,8,5,12,30,890.0,123.0,2.7,35.0,988.0,841.58,597.48
2016,8,5,12,45,887.5,124.0,2.8,35.5,985.0,870.73,615.34
2016,8,5,13,0,885.0,125.0,2.9,36.0,982.0,896.7,631.16
2016,8,5,13,15,882.0,124.5,2.95,36.0,971.0,917.56,644.74
2016,8,5,13,30,879.0,124.0,3.0,36.0,960.0,934.88,656.2
2016,8,5,13,45,873.0,124.0,3.1,36.0,941.0,946.2,664.35
2016,8,5,14,0,867.0,124.0,3.2,36.0,922.0,953.76,670.29
2016,8,5,14,15,861.0,122.5,3.25,35.5,895.5,956.09,674.15
2016,8,5,14,30,855.0,121.0,3.3,35.0,869.0,954.62,675.77
2016,8,5,14,45,582.5,248.0,3.35,35.0,749.0,843.43,603.5
2016,8,5,15,0,310.0,375.0,3.4,35.0,629.0,689.03,495.62
2016,8,5,15,15,548.5,251.0,3.45,35.0,673.5,806.22,582.82
2016,8,5,15,30,787.0,127.0,3.5,35.0,718.0,895.09,644.48
2016,8,5,15,45,770.5,124.5,3.55,35.0,673.0,865.54,626.25
2016,8,5,16,0,754.0,122.0,3.6,35.0,628.0,833.26,606.95
2016,8,5,16,15,733.5,118.0,3.65,34.5,579.0,793.36,583.56
2016,8,5,16,30,713.0,114.0,3.7,34.0,530.0,755.87,561.46
2016,8,5,16,45,686.5,109.0,3.75,34.0,478.0,706.39,529.46
2016,8,5,17,0,660.0,104.0,3.8,34.0,426.0,656.04,496.28
2016,8,5,17,15,623.5,98.0,3.7,33.5,372.5,596.66,455.85
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,537.98,414.19
2016,8,5,17,45,540.5,83.0,3.5,32.5,266.5,470.57,364.57
2016,8,5,18,0,494.0,74.0,3.4,32.0,214.0,405.74,315.03
2016,8,5,18,15,420.0,64.0,3.15,31.5,164.0,327.79,253.24
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,253.52,192.51
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,173.11,125.26
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,97.69,42.64
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,33.19,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.76,0.21
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.28,18.23
2016,8,6,6,45,330.0,50.0,2.8,26.5,110.5,38.27,26.59
2016,8,6,7,0,425.0,62.0,3.0,27.0,156.0,48.74,35.8
2016,8,6,7,15,487.0,70.5,3.05,27.5,208.0,54.16,40.5
2016,8,6,7,30,549.0,79.0,3.1,28.0,260.0,59.46,44.9
2016,8,6,7,45,596.5,84.5,3.15,28.5,314.0,62.23,47.02
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,64.96,49.03
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.5,67.04,50.46
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,69.01,51.76
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.0,81.95,62.06
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,135.51,73.95
2016,8,6,9,15,775.0,108.0,3.05,31.5,624.0,191.03,109.97
2016,8,6,9,30,792.0,111.0,3.0,32.0,671.0,248.15,154.08
2016,8,6,9,45,806.0,113.0,3.0,33.0,713.5,305.08,200.35
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,367.25,250.51
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.5,422.68,295.45
2016,8,6,10,30,840.0,119.0,3.0,35.0,829.0,477.76,338.86
2016,8,6,10,45,846.5,121.0,3.0,35.5,858.0,530.46,379.21
2016,8,6,11,0,853.0,123.0,3.0,36.0,887.0,581.97,417.34
2016,8,6,11,15,858.0,124.5,3.0,36.0,909.5,630.78,453.29
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,677.83,487.1
2016,8,6,11,45,865.5,127.0,3.05,36.5,946.0,720.79,516.51
2016,8,6,12,0,868.0,128.0,3.1,37.0,960.0,761.43,543.64
2016,8,6,12,15,869.0,128.0,3.1,37.0,966.5,797.66,566.91
2016,8,6,12,30,870.0,128.0,3.1,37.0,973.0,831.21,588.33
2016,8,6,12,45,868.0,129.5,3.15,37.5,970.5,860.67,606.07
2016,8,6,13,0,866.0,131.0,3.2,38.0,968.0,887.07,621.81
2016,8,6,13,15,863.5,130.5,3.2,38.0,958.0,908.04,635.12
2016,8,6,13,30,861.0,130.0,3.2,38.0,948.0,925.56,646.34
2016,8,6,13,45,855.5,130.0,3.25,38.0,929.0,937.16,654.28
2016,8,6,14,0,850.0,130.0,3.3,38.0,910.0,945.06,660.05
2016,8,6,14,15,843.5,128.5,3.25,38.0,884.5,946.87,661.5
2016,8,6,14,30,837.0,127.0,3.2,38.0,859.0,944.93,660.76
2016,8,6,14,45,826.0,126.5,3.2,38.0,826.0,935.99,656.11
2016,8,6,15,0,815.0,126.0,3.2,38.0,793.0,935.39,656.91
2016,8,6,15,15,804.0,123.5,3.15,37.5,754.0,917.18,647.64
2016,8,6,15,30,793.0,121.0,3.1,37.0,715.0,895.64,636.41
2016,8,6,15,45,777.0,118.5,3.1,37.0,670.5,866.36,619.18
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,834.31,600.12
2016,8,6,16,15,741.5,112.0,3.05,36.5,577.0,795.02,577.1
2016,8,6,16,30,722.0,108.0,3.0,36.0,528.0,753.68,552.4
2016,8,6,16,45,695.5,103.5,3.0,36.0,476.0,708.32,523.67
2016,8,6,17,0,669.0,99.0,3.0,36.0,424.0,658.18,491.13
2016,8,6,17,15,633.0,93.0,2.9,35.5,370.5,598.76,451.64
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,540.02,410.63
2016,8,6,17,45,547.0,79.5,2.7,34.5,264.0,471.57,360.95
2016,8,6,18,0,497.0,72.0,2.6,34.0,211.0,405.97,311.5
2016,8,6,18,15,421.5,62.0,2.3,33.0,161.5,327.01,250.15
2016,8,6,18,30,346.0,52.0,2.0,32.0,112.0,251.57,189.48
2016,8,6,18,45,235.0,37.5,1.75,31.5,71.5,167.96,120.5
2016,8,6,19,0,124.0,23.0,1.5,31.0,31.0,89.45,33.35
2016,8,6,19,15,62.0,11.5,1.55,30.5,15.5,30.03,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.5,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.66,19.28
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,39.61,27.69
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,50.4,37.19
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,56.54,42.51
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,62.51,47.47
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.0,64.08,48.47
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,65.75,49.48
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,67.81,50.88
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,69.75,52.16
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,83.23,62.72
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,136.88,74.03
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,192.82,110.18
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,250.36,154.28
2016,8,7,9,45,812.0,112.5,2.7,34.5,716.5,307.59,200.71
2016,8,7,10,0,827.0,114.0,2.6,35.0,759.0,370.16,251.15
2016,8,7,10,15,836.5,116.0,2.55,35.5,795.0,425.88,295.88
2016,8,7,10,30,846.0,118.0,2.5,36.0,831.0,481.16,338.94
2016,8,7,10,45,854.0,118.5,2.45,36.5,861.0,533.91,378.75
2016,8,7,11,0,862.0,119.0,2.4,37.0,891.0,585.57,416.35
2016,8,7,11,15,867.0,120.0,2.45,37.0,913.0,634.46,452.1
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,681.56,485.72
2016,8,7,11,45,876.5,120.5,2.55,37.5,949.5,725.14,515.2
2016,8,7,12,0,881.0,120.0,2.6,38.0,964.0,766.5,542.18
2016,8,7,12,15,882.0,120.5,2.65,38.0,970.5,803.56,565.91
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,837.89,587.82
2016,8,7,12,45,883.0,120.5,2.8,38.5,974.5,867.65,605.85
2016,8,7,13,0,883.0,120.0,2.9,39.0,972.0,894.32,621.9
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.0,915.46,635.49
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,933.07,647.0
2016,8,7,13,45,874.5,118.0,3.1,39.0,933.5,945.63,655.82
2016,8,7,14,0,871.0,117.0,3.2,39.0,915.0,954.44,662.47
2016,8,7,14,15,865.0,115.5,3.2,39.0,889.0,956.58,664.44
2016,8,7,14,30,859.0,114.0,3.2,39.0,863.0,954.9,664.21
2016,8,7,14,45,842.5,117.0,3.25,39.0,828.5,943.95,658.67
2016,8,7,15,0,826.0,120.0,3.3,39.0,794.0,929.54,651.11
2016,8,7,15,15,814.5,117.5,3.3,38.5,754.5,910.9,642.0
2016,8,7,15,30,803.0,115.0,3.3,38.0,715.0,899.85,637.8
2016,8,7,15,45,787.5,112.5,3.3,38.0,670.5,870.74,620.65
2016,8,7,16,0,772.0,110.0,3.3,38.0,626.0,838.84,601.73
2016,8,7,16,15,752.5,106.5,3.3,37.5,577.0,799.75,579.16
2016,8,7,16,30,733.0,103.0,3.3,37.0,528.0,758.58,554.87
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.0,712.57,525.71
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,662.2,493.04
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,603.28,454.2
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,544.99,413.55
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,475.26,363.08
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,408.58,312.87
2016,8,7,18,15,429.5,60.0,2.7,34.5,160.0,329.76,251.14
2016,8,7,18,30,355.0,50.0,2.4,34.0,110.0,257.44,192.46
2016,8,7,18,45,241.0,36.0,2.1,33.5,70.0,169.16,120.04
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,88.84,26.11
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,30.13,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,16.55,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,32.33,20.56
2016,8,8,6,45,244.5,57.0,2.95,26.5,103.0,43.03,30.53
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,53.86,40.1
2016,8,8,7,15,412.0,83.5,3.1,27.5,199.0,61.73,46.9
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,69.4,53.27
2016,8,8,7,45,536.0,99.5,3.1,29.0,305.0,72.94,55.89
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,74.49,56.75
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,77.15,58.59
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,79.64,60.28
2016,8,8,8,45,691.0,119.5,2.95,32.0,518.0,86.82,57.24
2016,8,8,9,0,721.0,122.0,2.9,33.0,570.0,139.24,77.08
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.5,200.54,117.65
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,256.69,160.53
2016,8,8,9,45,772.0,132.0,2.8,34.5,705.5,312.1,205.35
2016,8,8,10,0,787.0,134.0,2.8,35.0,748.0,368.42,251.1
2016,8,8,10,15,797.5,136.5,2.8,35.5,784.0,423.97,295.58
2016,8,8,10,30,808.0,139.0,2.8,36.0,820.0,479.4,338.68
2016,8,8,10,45,816.0,141.0,2.8,36.5,849.5,532.79,378.97
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,583.61,416.17
2016,8,8,11,15,829.0,144.0,2.85,37.0,901.0,630.94,450.91
2016,8,8,11,30,834.0,145.0,2.9,37.0,923.0,676.56,483.65
2016,8,8,11,45,842.0,142.5,2.95,37.5,938.5,719.76,513.07
2016,8,8,12,0,850.0,140.0,3.0,38.0,954.0,761.1,540.56
2016,8,8,12,15,851.5,140.5,3.0,38.0,960.0,797.67,564.12
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,831.68,585.7
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.0,859.98,602.6
2016,8,8,13,0,847.0,144.0,3.1,39.0,960.0,885.22,617.52
2016,8,8,13,15,844.0,143.5,3.1,39.0,949.5,905.52,630.35
2016,8,8,13,30,841.0,143.0,3.1,39.0,939.0,922.41,641.12
2016,8,8,13,45,833.0,144.0,3.1,39.0,920.0,932.43,647.71
2016,8,8,14,0,825.0,145.0,3.1,39.0,901.0,938.79,652.18
2016,8,8,14,15,818.5,143.5,3.1,38.5,875.0,954.0,663.71
2016,8,8,14,30,812.0,142.0,3.1,38.0,849.0,952.08,664.63
2016,8,8,14,45,799.0,142.0,3.1,38.0,815.0,941.78,659.15
2016,8,8,15,0,786.0,142.0,3.1,38.0,781.0,927.94,651.62
2016,8,8,15,15,773.5,139.0,3.1,38.0,742.0,908.04,640.35
2016,8,8,15,30,761.0,136.0,3.1,38.0,703.0,884.91,627.09
2016,8,8,15,45,567.5,203.0,3.15,38.0,611.0,772.32,554.51
2016,8,8,16,0,374.0,270.0,3.2,38.0,519.0,632.98,458.95
2016,8,8,16,15,527.0,196.5,3.15,37.5,517.5,698.78,510.28
2016,8,8,16,30,680.0,123.0,3.1,37.0,516.0,742.11,543.6
2016,8,8,16,45,650.0,118.0,3.1,36.5,464.0,690.53,511.04
2016,8,8,17,0,620.0,113.0,3.1,36.0,412.0,638.37,477.86
2016,8,8,17,15,581.5,106.0,3.0,35.5,358.5,577.51,436.34
2016,8,8,17,30,543.0,99.0,2.9,35.0,305.0,517.58,394.21
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.0,447.54,342.39
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,375.77,287.67
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,297.69,226.57
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,227.21,169.53
2016,8,8,18,45,181.0,39.0,2.15,33.5,64.5,147.63,103.97
2016,8,8,19,0,78.0,22.0,2.0,33.0,26.0,62.97,10.89
2016,8,8,19,15,39.0,11.0,2.1,32.5,13.0,22.15,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.5,19.0,2.85,26.5,30.0,14.75,0.0
2016,8,9,6,30,199.0,38.0,3.0,27.0,60.0,29.19,17.85
2016,8,9,6,45,304.5,50.5,3.2,27.5,106.0,38.55,26.63
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,49.7,36.41
2016,8,9,7,15,474.0,72.0,3.4,28.5,203.5,55.47,41.41
2016,8,9,7,30,538.0,81.0,3.4,29.0,255.0,61.1,46.08
2016,8,9,7,45,592.0,85.5,3.4,29.5,310.5,63.1,47.55
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,65.15,48.99
2016,8,9,8,15,677.0,95.0,3.35,30.5,419.5,67.24,50.42
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,69.22,51.73
2016,8,9,8,45,737.5,101.0,3.25,32.0,525.5,83.68,53.95
2016,8,9,9,0,767.0,102.0,3.2,33.0,578.0,137.14,73.72
2016,8,9,9,15,784.0,105.5,3.15,33.5,625.0,193.85,110.86
2016,8,9,9,30,801.0,109.0,3.1,34.0,672.0,252.17,155.83
2016,8,9,9,45,817.0,109.5,3.05,34.5,715.0,314.84,206.42
2016,8,9,10,0,833.0,110.0,3.0,35.0,758.0,371.99,253.15
2016,8,9,10,15,842.5,112.0,2.95,35.5,794.5,428.17,298.45
2016,8,9,10,30,852.0,114.0,2.9,36.0,831.0,483.91,342.03
2016,8,9,10,45,861.0,114.5,2.9,36.5,861.0,537.59,382.81
2016,8,9,11,0,870.0,115.0,2.9,37.0,891.0,590.28,421.49
2016,8,9,11,15,875.0,116.0,2.95,37.0,913.5,639.66,457.76
2016,8,9,11,30,880.0,117.0,3.0,37.0,936.0,687.21,491.89
2016,8,9,11,45,889.0,113.5,3.1,37.5,952.0,731.96,522.61
2016,8,9,12,0,898.0,110.0,3.2,38.0,968.0,774.72,550.56
2016,8,9,12,15,899.0,110.5,3.3,38.0,974.0,812.36,575.08
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,847.18,597.74
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,877.31,616.07
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,904.24,632.34
2016,8,9,13,15,899.0,108.5,3.65,39.0,966.5,926.01,646.42
2016,8,9,13,30,897.0,108.0,3.7,39.0,956.0,944.17,658.35
2016,8,9,13,45,893.5,107.0,3.8,39.0,937.5,956.74,667.16
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,965.47,673.72
2016,8,9,14,15,884.0,104.5,3.95,39.0,893.0,967.43,675.9
2016,8,9,14,30,878.0,103.0,4.0,39.0,867.0,965.5,675.81
2016,8,9,14,45,625.5,227.5,4.05,39.0,761.0,871.04,616.08
2016,8,9,15,0,373.0,352.0,4.1,39.0,655.0,730.35,519.05
2016,8,9,15,15,607.5,224.0,4.1,38.5,688.5,846.84,605.21
2016,8,9,15,30,842.0,96.0,4.1,38.0,722.0,907.96,647.92
2016,8,9,15,45,828.0,94.0,4.15,38.0,677.0,880.07,631.15
2016,8,9,16,0,814.0,92.0,4.2,38.0,632.0,849.29,612.98
2016,8,9,16,15,796.0,89.0,4.15,37.5,583.0,820.01,596.55
2016,8,9,16,30,778.0,86.0,4.1,37.0,534.0,779.27,572.2
2016,8,9,16,45,752.0,83.0,4.1,37.0,481.0,730.06,540.7
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,679.76,507.93
2016,8,9,17,15,692.5,75.5,4.0,36.5,373.5,621.41,469.44
2016,8,9,17,30,659.0,71.0,3.9,36.0,319.0,566.24,431.63
2016,8,9,17,45,607.5,65.5,3.8,35.5,265.0,496.34,380.6
2016,8,9,18,0,556.0,60.0,3.7,35.0,211.0,429.43,329.77
2016,8,9,18,15,481.0,51.5,3.35,34.5,160.5,349.49,266.67
2016,8,9,18,30,406.0,43.0,3.0,34.0,110.0,276.21,206.58
2016,8,9,18,45,283.0,31.0,2.65,33.5,69.0,185.46,130.75
2016,8,9,19,0,160.0,19.0,2.3,33.0,28.0,98.27,7.65
2016,8,9,19,15,80.0,9.5,2.25,32.5,14.0,34.32,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.5,14.75,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,29.2,17.86
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,39.26,27.33
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,49.17,36.12
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.5,57.47,43.28
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,63.39,48.21
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,65.61,49.88
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,67.88,51.49
2016,8,10,8,15,663.5,99.0,3.4,29.5,416.5,69.83,52.8
2016,8,10,8,30,695.0,104.0,3.4,30.0,470.0,71.68,54.0
2016,8,10,8,45,722.5,107.0,3.45,31.0,521.5,88.45,57.51
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,142.31,78.46
2016,8,10,9,15,767.0,113.0,3.45,32.5,620.0,197.74,115.04
2016,8,10,9,30,784.0,116.0,3.4,33.0,667.0,254.8,159.3
2016,8,10,9,45,799.0,118.0,3.35,33.5,709.5,311.93,206.04
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,369.92,253.59
2016,8,10,10,15,823.5,122.0,3.25,34.5,788.0,429.26,301.29
2016,8,10,10,30,833.0,124.0,3.2,35.0,824.0,484.12,344.4
2016,8,10,10,45,841.5,124.5,3.2,35.5,853.5,536.7,384.6
