Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,13.5,263.5,2.8,27.0,276.5,230.33,172.17
2016,8,20,12,0,15.0,284.0,2.8,27.0,298.0,250.3,187.05
2016,8,20,12,15,25.0,341.0,2.7,27.0,365.0,316.5,236.18
2016,8,20,12,30,35.0,398.0,2.6,27.0,432.0,379.91,282.28
2016,8,20,12,45,23.5,318.0,2.55,27.0,341.0,302.1,225.1
2016,8,20,13,0,12.0,238.0,2.5,27.0,250.0,213.39,159.1
2016,8,20,13,15,6.5,188.0,2.45,27.0,194.5,165.6,123.04
2016,8,20,13,30,1.0,138.0,2.4,27.0,139.0,117.51,86.16
2016,8,20,13,45,1.5,140.0,2.35,27.0,141.5,119.79,88.07
2016,8,20,14,0,2.0,142.0,2.3,27.0,144.0,122.06,89.93
2016,8,20,14,15,1.0,138.5,2.15,27.0,139.5,118.09,86.9
2016,8,20,14,30,0.0,135.0,2.0,27.0,135.0,114.08,83.87
2016,8,20,14,45,0.0,109.5,1.95,27.0,109.5,91.95,66.82
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,70.08,49.86
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,156.11,117.62
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,247.96,188.38
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,164.68,124.53
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,84.41,61.87
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,166.53,127.79
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,248.38,191.9
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,206.43,159.31
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,152.69,117.52
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,129.23,99.29
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,106.12,80.94
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,209.14,165.71
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,300.31,235.27
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,208.37,161.16
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,137.35,102.28
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,67.65,32.76
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.12,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,9.87,1.78
2016,8,21,6,45,0.0,24.0,2.6,21.0,24.0,19.79,11.19
2016,8,21,7,0,0.0,36.0,2.6,21.0,36.0,29.74,20.15
2016,8,21,7,15,0.0,50.0,2.55,21.0,50.0,41.38,30.5
2016,8,21,7,30,0.0,64.0,2.5,21.0,64.0,52.86,40.56
2016,8,21,7,45,0.0,51.0,2.5,21.5,51.0,42.19,31.15
2016,8,21,8,0,0.0,38.0,2.5,22.0,38.0,31.4,21.65
2016,8,21,8,15,0.0,66.0,2.55,22.0,66.0,54.71,41.64
2016,8,21,8,30,0.0,94.0,2.6,22.0,94.0,77.62,61.0
2016,8,21,8,45,0.5,128.0,2.65,22.5,128.0,103.71,78.93
2016,8,21,9,0,1.0,162.0,2.7,23.0,162.0,129.9,99.34
2016,8,21,9,15,18.5,218.5,2.6,23.5,231.0,175.49,133.9
2016,8,21,9,30,36.0,275.0,2.5,24.0,300.0,216.21,164.11
2016,8,21,9,45,54.5,310.5,2.45,24.5,350.5,252.62,190.84
2016,8,21,10,0,73.0,346.0,2.4,25.0,401.0,292.18,219.86
2016,8,21,10,15,56.0,346.0,2.1,25.0,390.0,294.55,221.58
2016,8,21,10,30,39.0,346.0,1.8,25.0,379.0,294.25,221.08
2016,8,21,10,45,30.5,334.5,1.5,25.5,361.0,287.19,214.92
2016,8,21,11,0,22.0,323.0,1.2,26.0,343.0,278.28,207.33
2016,8,21,11,15,27.5,348.5,0.95,26.0,373.5,306.94,227.77
2016,8,21,11,30,33.0,374.0,0.7,26.0,404.0,336.74,248.35
2016,8,21,11,45,60.5,416.5,0.45,26.0,473.0,398.2,290.96
2016,8,21,12,0,88.0,459.0,0.2,26.0,542.0,463.35,334.14
2016,8,21,12,15,102.0,468.0,0.5,26.0,564.5,491.39,355.29
2016,8,21,12,30,116.0,477.0,0.8,26.0,587.0,530.25,384.12
2016,8,21,12,45,135.5,479.0,1.1,26.0,607.5,559.9,406.7
2016,8,21,13,0,155.0,481.0,1.4,26.0,628.0,590.0,429.58
2016,8,21,13,15,197.0,471.0,1.55,26.0,655.0,629.81,458.87
2016,8,21,13,30,239.0,461.0,1.7,26.0,682.0,670.03,488.32
2016,8,21,13,45,148.0,433.0,1.9,26.0,569.0,563.89,414.75
2016,8,21,14,0,57.0,405.0,2.1,26.0,456.0,435.37,323.25
2016,8,21,14,15,45.5,374.5,2.2,26.0,414.0,397.26,296.79
2016,8,21,14,30,34.0,344.0,2.3,26.0,372.0,358.23,268.78
2016,8,21,14,45,43.0,343.0,2.45,26.0,377.5,369.09,277.94
2016,8,21,15,0,52.0,342.0,2.6,26.0,383.0,379.99,286.99
2016,8,21,15,15,52.0,323.5,2.6,25.5,362.5,363.38,275.92
2016,8,21,15,30,52.0,305.0,2.6,25.0,342.0,346.38,264.59
2016,8,21,15,45,49.5,283.0,2.65,25.0,316.5,322.87,247.73
2016,8,21,16,0,47.0,261.0,2.7,25.0,291.0,299.08,230.53
2016,8,21,16,15,44.0,238.0,2.65,25.0,264.5,273.5,211.69
2016,8,21,16,30,41.0,215.0,2.6,25.0,238.0,247.78,192.55
2016,8,21,16,45,33.5,189.5,2.55,25.0,207.0,215.35,167.78
2016,8,21,17,0,26.0,164.0,2.5,25.0,176.0,169.91,132.36
2016,8,21,17,15,21.0,142.0,2.35,24.5,151.0,145.38,113.35
2016,8,21,17,30,16.0,120.0,2.2,24.0,126.0,121.12,94.12
2016,8,21,17,45,8.0,98.5,2.1,24.0,101.5,95.72,73.32
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,70.85,52.63
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,50.18,35.37
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,28.65,17.18
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,13.62,1.25
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.43,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.82,0.0
2016,8,22,6,45,0.0,2.0,2.1,22.5,2.0,1.64,0.0
2016,8,22,7,0,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,8,22,7,15,0.0,4.5,2.35,23.5,4.5,3.69,0.0
2016,8,22,7,30,0.0,6.0,2.4,24.0,6.0,4.93,0.0
2016,8,22,7,45,0.0,18.5,2.45,24.5,18.5,15.24,7.54
2016,8,22,8,0,0.0,31.0,2.5,25.0,31.0,25.59,16.37
2016,8,22,8,15,0.0,66.0,2.6,25.5,66.0,54.71,41.03
2016,8,22,8,30,0.0,101.0,2.7,26.0,101.0,82.93,64.45
2016,8,22,8,45,0.0,89.0,2.85,26.5,89.0,73.99,54.0
2016,8,22,9,0,0.0,77.0,3.0,27.0,77.0,63.99,45.73
2016,8,22,9,15,35.5,190.0,3.05,27.0,214.5,153.02,114.11
2016,8,22,9,30,71.0,303.0,3.1,27.0,352.0,243.05,181.65
2016,8,22,9,45,81.0,328.0,3.2,27.5,387.0,272.65,203.32
2016,8,22,10,0,91.0,353.0,3.3,28.0,422.0,303.94,226.34
2016,8,22,10,15,221.0,360.5,3.35,28.0,539.5,372.23,275.86
2016,8,22,10,30,351.0,368.0,3.4,28.0,657.0,457.1,338.22
2016,8,22,10,45,358.0,379.5,3.45,28.0,684.0,496.41,367.86
2016,8,22,11,0,365.0,391.0,3.5,28.0,711.0,536.0,397.35
2016,8,22,11,15,241.5,423.0,3.5,28.0,637.0,508.37,377.01
2016,8,22,11,30,118.0,455.0,3.5,28.0,563.0,466.04,345.17
2016,8,22,11,45,297.5,424.5,3.55,28.5,702.0,589.58,435.92
2016,8,22,12,0,477.0,394.0,3.6,29.0,841.0,728.67,534.31
2016,8,22,12,15,356.0,435.0,3.6,29.0,770.0,686.51,502.69
2016,8,22,12,30,235.0,476.0,3.6,29.0,699.0,631.46,462.46
2016,8,22,12,45,181.5,476.0,3.6,29.0,648.0,598.7,439.0
2016,8,22,13,0,128.0,476.0,3.6,29.0,597.0,561.82,412.2
2016,8,22,13,15,493.5,300.0,3.6,29.0,756.5,773.12,569.4
2016,8,22,13,30,859.0,124.0,3.6,29.0,916.0,948.58,690.22
2016,8,22,13,45,855.0,123.0,3.6,29.0,897.0,959.78,696.73
2016,8,22,14,0,851.0,122.0,3.6,29.0,878.0,967.22,702.19
2016,8,22,14,15,844.5,120.5,3.6,29.0,851.5,967.93,703.41
2016,8,22,14,30,838.0,119.0,3.6,29.0,825.0,964.87,702.36
2016,8,22,14,45,829.0,117.5,3.6,29.0,791.0,955.61,697.42
2016,8,22,15,0,820.0,116.0,3.6,29.0,757.0,942.76,690.29
2016,8,22,15,15,807.5,113.5,3.6,29.0,717.0,933.59,685.74
2016,8,22,15,30,795.0,111.0,3.6,29.0,677.0,909.18,671.13
2016,8,22,15,45,774.0,110.5,3.6,29.0,630.5,875.99,650.7
2016,8,22,16,0,753.0,110.0,3.6,29.0,584.0,840.24,628.47
2016,8,22,16,15,730.5,106.0,3.4,28.5,534.0,796.9,601.05
2016,8,22,16,30,708.0,102.0,3.2,28.0,484.0,756.16,575.15
2016,8,22,16,45,672.5,99.0,3.05,28.0,430.0,700.21,537.16
2016,8,22,17,0,637.0,96.0,2.9,28.0,376.0,644.11,498.47
2016,8,22,17,15,594.0,89.5,2.7,27.5,322.0,578.49,452.51
2016,8,22,17,30,551.0,83.0,2.5,27.0,268.0,514.29,405.12
2016,8,22,17,45,485.0,74.5,2.35,27.0,215.0,434.58,343.42
2016,8,22,18,0,419.0,66.0,2.2,27.0,162.0,359.41,283.03
2016,8,22,18,15,324.0,53.5,2.25,26.5,115.0,266.77,207.67
2016,8,22,18,30,229.0,41.0,2.3,26.0,68.0,189.11,141.08
2016,8,22,18,45,114.5,20.5,2.35,26.0,34.0,92.22,31.7
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,13.23,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,24.12,11.66
2016,8,23,6,45,224.0,47.0,3.9,24.5,83.5,35.82,24.3
2016,8,23,7,0,330.0,63.0,4.0,25.0,127.0,47.58,34.88
2016,8,23,7,15,404.0,74.5,4.2,25.0,178.0,55.69,42.16
2016,8,23,7,30,478.0,86.0,4.4,25.0,229.0,63.62,49.05
2016,8,23,7,45,536.0,92.5,4.6,25.5,284.5,68.76,53.27
2016,8,23,8,0,594.0,99.0,4.8,26.0,340.0,71.94,55.69
2016,8,23,8,15,629.5,105.0,4.9,26.0,393.5,74.42,57.57
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,76.79,59.33
2016,8,23,8,45,701.5,111.5,5.1,26.5,500.5,99.47,59.9
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,159.55,91.89
2016,8,23,9,15,757.0,115.5,5.2,27.5,602.0,216.16,133.04
2016,8,23,9,30,776.0,119.0,5.2,28.0,650.0,274.66,180.82
2016,8,23,9,45,799.0,117.5,5.2,28.5,694.5,332.2,229.45
2016,8,23,10,0,822.0,116.0,5.2,29.0,739.0,391.46,279.38
2016,8,23,10,15,832.5,118.0,5.2,29.0,775.5,451.93,330.03
2016,8,23,10,30,843.0,120.0,5.2,29.0,812.0,508.63,376.69
2016,8,23,10,45,855.5,118.5,5.25,29.5,843.0,563.1,419.76
2016,8,23,11,0,868.0,117.0,5.3,30.0,874.0,616.84,461.02
2016,8,23,11,15,873.0,118.0,5.25,30.0,896.5,666.81,499.04
2016,8,23,11,30,878.0,119.0,5.2,30.0,919.0,714.9,534.77
2016,8,23,11,45,880.5,120.5,5.2,30.5,933.0,759.49,566.25
2016,8,23,12,0,883.0,122.0,5.2,31.0,947.0,801.63,593.85
2016,8,23,12,15,884.5,122.0,5.2,31.0,953.0,839.06,619.08
2016,8,23,12,30,886.0,122.0,5.2,31.0,959.0,873.62,642.28
2016,8,23,12,45,886.0,121.5,5.2,31.0,956.0,903.38,662.2
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,929.86,679.94
2016,8,23,13,15,884.0,120.5,5.15,31.0,942.0,951.04,693.86
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,968.59,705.45
2016,8,23,13,45,877.5,119.5,5.1,31.0,911.5,980.0,713.43
2016,8,23,14,0,873.0,119.0,5.1,31.0,892.0,987.57,719.06
2016,8,23,14,15,866.5,117.5,5.05,31.0,865.0,988.3,719.96
2016,8,23,14,30,860.0,116.0,5.0,31.0,838.0,985.16,718.5
2016,8,23,14,45,843.5,118.5,4.95,31.0,801.5,972.53,710.93
2016,8,23,15,0,827.0,121.0,4.9,31.0,765.0,968.69,709.41
2016,8,23,15,15,814.5,118.0,4.8,30.5,724.5,946.92,697.1
2016,8,23,15,30,802.0,115.0,4.7,30.0,684.0,921.78,682.67
2016,8,23,15,45,781.5,114.0,4.65,30.0,636.5,888.23,661.51
2016,8,23,16,0,761.0,113.0,4.6,30.0,589.0,852.06,638.53
2016,8,23,16,15,738.0,109.0,4.35,29.5,538.5,807.95,610.49
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,766.82,584.2
2016,8,23,16,45,679.5,101.0,3.9,29.0,433.5,709.27,544.83
2016,8,23,17,0,644.0,97.0,3.7,29.0,379.0,651.56,504.73
2016,8,23,17,15,600.0,90.5,3.4,28.5,324.0,584.77,457.59
2016,8,23,17,30,556.0,84.0,3.1,28.0,269.0,519.45,409.02
2016,8,23,17,45,489.0,75.5,2.85,27.5,215.5,438.66,346.84
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,358.53,282.89
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,267.79,208.42
2016,8,23,18,30,225.0,41.0,2.5,26.0,66.0,187.91,139.46
2016,8,23,18,45,112.5,20.5,2.5,26.0,33.0,90.82,19.9
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.5,2.75,23.0,22.0,11.52,0.0
2016,8,24,6,30,223.0,27.0,3.0,23.0,44.0,22.32,10.09
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,30.8,20.18
2016,8,24,7,0,465.0,49.0,3.6,24.0,137.0,39.19,27.88
2016,8,24,7,15,534.5,56.5,3.75,24.5,190.5,44.32,32.52
2016,8,24,7,30,604.0,64.0,3.9,25.0,244.0,49.4,36.89
2016,8,24,7,45,659.0,67.0,4.1,25.5,301.0,50.96,38.1
2016,8,24,8,0,714.0,70.0,4.3,26.0,358.0,57.3,43.28
2016,8,24,8,15,744.0,74.0,4.3,26.0,413.5,59.57,45.04
2016,8,24,8,30,774.0,78.0,4.3,26.0,469.0,61.77,46.71
2016,8,24,8,45,799.5,80.0,4.35,26.5,522.0,89.85,49.53
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,156.52,85.82
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.0,216.45,129.72
2016,8,24,9,30,856.0,87.0,4.4,28.0,671.0,277.57,180.07
2016,8,24,9,45,868.5,88.5,4.4,28.5,714.0,337.97,231.63
2016,8,24,10,0,881.0,90.0,4.4,29.0,757.0,398.67,283.1
2016,8,24,10,15,889.5,91.5,4.4,29.0,793.5,457.7,332.85
2016,8,24,10,30,898.0,93.0,4.4,29.0,830.0,516.05,380.7
2016,8,24,10,45,904.0,94.5,4.4,29.5,859.5,572.11,424.63
2016,8,24,11,0,910.0,96.0,4.4,30.0,889.0,626.72,466.02
2016,8,24,11,15,914.0,97.0,4.35,30.0,910.5,677.94,504.57
2016,8,24,11,30,918.0,98.0,4.3,30.0,932.0,727.06,540.63
2016,8,24,11,45,912.0,104.0,4.3,30.5,943.5,770.83,570.46
2016,8,24,12,0,906.0,110.0,4.3,31.0,955.0,811.37,596.41
2016,8,24,12,15,906.5,110.0,4.25,31.0,960.0,848.66,620.95
2016,8,24,12,30,907.0,110.0,4.2,31.0,965.0,882.92,643.32
2016,8,24,12,45,904.0,111.0,4.2,31.0,961.0,911.8,662.3
2016,8,24,13,0,901.0,112.0,4.2,31.0,957.0,937.2,679.0
2016,8,24,13,15,898.5,111.5,4.15,31.0,945.0,958.04,692.51
2016,8,24,13,30,896.0,111.0,4.1,31.0,933.0,975.15,703.68
2016,8,24,13,45,484.5,263.5,4.1,31.0,707.0,759.42,556.94
2016,8,24,14,0,73.0,416.0,4.1,31.0,481.0,464.09,340.72
2016,8,24,14,15,88.5,410.0,4.05,31.0,486.5,477.87,352.56
2016,8,24,14,30,104.0,404.0,4.0,31.0,492.0,491.46,363.2
2016,8,24,14,45,466.0,261.0,3.95,31.0,627.0,763.52,564.73
2016,8,24,15,0,828.0,118.0,3.9,31.0,762.0,955.63,696.64
2016,8,24,15,15,815.5,115.5,3.85,30.5,721.0,946.42,691.74
2016,8,24,15,30,803.0,113.0,3.8,30.0,680.0,921.73,678.13
2016,8,24,15,45,783.5,111.5,3.75,30.0,633.0,888.43,657.48
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,852.48,635.0
2016,8,24,16,15,741.5,105.5,3.5,29.5,535.0,808.06,607.06
2016,8,24,16,30,719.0,101.0,3.3,29.0,484.0,766.26,580.61
2016,8,24,16,45,688.0,96.5,3.1,29.0,430.5,711.62,543.55
2016,8,24,17,0,657.0,92.0,2.9,29.0,377.0,656.5,505.59
2016,8,24,17,15,614.0,85.5,2.6,28.5,322.0,589.92,458.95
2016,8,24,17,30,571.0,79.0,2.3,28.0,267.0,524.75,410.97
2016,8,24,17,45,501.5,71.0,2.05,27.5,213.0,442.28,347.88
2016,8,24,18,0,432.0,63.0,1.8,27.0,159.0,364.67,286.1
2016,8,24,18,15,335.5,50.5,1.75,26.5,111.5,270.29,209.36
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,191.39,140.84
2016,8,24,18,45,119.5,19.0,1.65,26.0,32.0,91.0,4.42
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.0,13.0,1.4,22.5,21.5,11.1,0.0
2016,8,25,6,30,214.0,26.0,1.6,23.0,43.0,21.45,9.11
2016,8,25,6,45,321.0,39.5,1.8,23.5,88.0,32.08,21.23
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,42.42,30.63
2016,8,25,7,15,499.5,61.5,2.1,24.0,186.0,48.15,35.88
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,53.8,40.83
2016,8,25,7,45,617.0,77.0,2.3,24.5,294.5,57.94,44.24
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,61.95,47.43
2016,8,25,8,15,695.5,89.0,2.4,25.0,405.0,64.26,49.2
2016,8,25,8,30,728.0,94.0,2.4,25.0,460.0,72.73,56.14
2016,8,25,8,45,754.0,97.0,2.4,25.5,512.0,101.28,59.19
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,158.59,89.21
2016,8,25,9,15,797.0,103.0,2.35,26.5,612.0,217.27,132.24
2016,8,25,9,30,814.0,106.0,2.3,27.0,660.0,277.52,181.42
2016,8,25,9,45,830.0,107.0,2.25,27.5,703.5,341.78,234.95
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,401.39,284.47
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.0,459.26,332.16
2016,8,25,10,30,864.0,112.0,2.1,28.0,819.0,516.54,377.92
2016,8,25,10,45,872.0,112.5,2.05,28.5,848.5,571.29,419.52
2016,8,25,11,0,880.0,113.0,2.0,29.0,878.0,624.84,458.69
2016,8,25,11,15,884.5,114.0,1.95,29.0,899.5,675.11,495.15
2016,8,25,11,30,889.0,115.0,1.9,29.0,921.0,723.4,529.16
2016,8,25,11,45,893.0,114.5,1.9,29.0,934.5,767.88,559.86
2016,8,25,12,0,897.0,114.0,1.9,29.0,948.0,809.93,586.95
2016,8,25,12,15,897.5,114.0,1.9,29.0,953.0,846.93,610.54
2016,8,25,12,30,898.0,114.0,1.9,29.0,958.0,880.92,632.06
2016,8,25,12,45,897.5,113.5,1.9,29.5,954.5,910.39,649.34
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,936.49,664.42
2016,8,25,13,15,894.0,112.5,1.9,30.0,939.0,956.73,677.16
2016,8,25,13,30,891.0,112.0,1.9,30.0,927.0,973.25,687.69
2016,8,25,13,45,887.0,111.0,1.9,30.0,907.0,984.48,695.07
2016,8,25,14,0,883.0,110.0,1.9,30.0,887.0,991.83,700.21
2016,8,25,14,15,574.5,254.5,1.9,30.0,753.5,863.85,618.04
2016,8,25,14,30,266.0,399.0,1.9,30.0,620.0,687.34,495.49
2016,8,25,14,45,243.5,384.0,1.95,30.0,580.5,633.66,461.75
2016,8,25,15,0,221.0,369.0,2.0,30.0,541.0,598.38,438.72
2016,8,25,15,15,169.5,348.0,2.0,29.5,476.0,527.38,390.19
2016,8,25,15,30,118.0,327.0,2.0,29.0,411.0,456.57,340.7
2016,8,25,15,45,179.5,301.0,2.0,29.0,417.5,487.52,366.3
2016,8,25,16,0,241.0,275.0,2.0,29.0,424.0,514.77,388.61
2016,8,25,16,15,219.0,251.5,1.9,28.5,378.5,465.99,354.59
2016,8,25,16,30,197.0,228.0,1.8,28.0,333.0,417.38,320.48
2016,8,25,16,45,318.5,183.0,1.75,28.0,330.5,479.49,370.41
2016,8,25,17,0,440.0,138.0,1.7,28.0,328.0,530.97,410.92
2016,8,25,17,15,504.5,107.0,1.55,27.5,294.5,525.62,408.9
2016,8,25,17,30,569.0,76.0,1.4,27.0,261.0,520.28,406.1
2016,8,25,17,45,504.5,67.5,1.3,27.0,208.0,440.62,344.88
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,365.54,285.18
2016,8,25,18,15,343.5,47.0,1.2,26.5,108.0,274.19,211.24
2016,8,25,18,30,247.0,35.0,1.2,26.0,61.0,191.74,139.64
2016,8,25,18,45,123.5,17.5,1.2,25.5,30.5,89.85,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,21.17,8.51
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,33.94,22.77
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,46.8,34.34
2016,8,26,7,15,381.0,74.5,1.0,24.0,170.5,55.59,42.25
2016,8,26,7,30,453.0,87.0,1.0,24.0,221.0,64.18,49.71
2016,8,26,7,45,504.0,96.0,1.05,24.5,274.0,71.42,55.72
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,76.22,59.49
2016,8,26,8,15,356.0,160.5,1.0,25.0,310.5,112.64,89.76
2016,8,26,8,30,157.0,216.0,0.9,25.0,294.0,147.83,118.29
2016,8,26,8,45,421.0,172.5,0.85,25.5,415.0,130.54,89.06
2016,8,26,9,0,685.0,129.0,0.8,26.0,536.0,163.77,96.41
2016,8,26,9,15,705.5,133.5,0.7,26.5,583.5,219.16,136.44
2016,8,26,9,30,726.0,138.0,0.6,27.0,631.0,276.72,181.95
2016,8,26,9,45,740.5,142.0,0.5,27.5,672.5,338.43,231.35
2016,8,26,10,0,755.0,146.0,0.4,28.0,714.0,395.76,276.52
2016,8,26,10,15,610.5,230.5,0.45,28.0,705.0,444.36,316.75
2016,8,26,10,30,466.0,315.0,0.5,28.0,696.0,478.62,343.87
2016,8,26,10,45,402.5,357.5,0.6,28.0,695.0,509.39,367.08
2016,8,26,11,0,339.0,400.0,0.7,28.0,694.0,533.25,384.46
2016,8,26,11,15,387.0,389.0,0.8,28.0,732.5,580.65,418.56
2016,8,26,11,30,435.0,378.0,0.9,28.0,771.0,634.65,456.55
2016,8,26,11,45,378.5,413.0,1.0,28.5,759.5,645.66,462.87
2016,8,26,12,0,322.0,448.0,1.1,29.0,748.0,655.28,468.19
2016,8,26,12,15,350.5,434.0,1.2,29.0,762.0,687.3,491.13
2016,8,26,12,30,379.0,420.0,1.3,29.0,776.0,719.39,513.85
2016,8,26,12,45,391.0,412.5,1.4,29.0,779.0,742.49,530.26
2016,8,26,13,0,403.0,405.0,1.5,29.0,782.0,764.22,545.85
2016,8,26,13,15,410.0,396.5,1.55,29.0,775.5,790.99,563.97
2016,8,26,13,30,417.0,388.0,1.6,29.0,769.0,804.83,573.9
2016,8,26,13,45,324.5,411.0,1.7,29.0,703.5,736.08,528.25
2016,8,26,14,0,232.0,434.0,1.8,29.0,638.0,659.31,476.69
2016,8,26,14,15,516.5,288.0,1.9,29.0,722.5,836.4,604.36
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,971.82,695.08
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,961.61,689.42
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,947.68,682.94
2016,8,26,15,15,777.0,128.0,2.25,28.5,700.0,925.59,672.1
2016,8,26,15,30,764.0,125.0,2.3,28.0,659.0,900.26,659.15
2016,8,26,15,45,572.5,184.0,2.35,28.0,569.0,778.23,579.48
2016,8,26,16,0,381.0,243.0,2.4,28.0,479.0,627.43,473.49
2016,8,26,16,15,340.5,227.5,2.35,27.5,424.5,566.39,432.5
2016,8,26,16,30,300.0,212.0,2.3,27.0,370.0,506.24,390.5
2016,8,26,16,45,267.0,191.5,2.25,27.0,320.0,447.78,348.24
2016,8,26,17,0,234.0,171.0,2.2,27.0,270.0,390.57,305.95
2016,8,26,17,15,218.5,147.5,2.1,26.5,229.5,344.41,271.94
2016,8,26,17,30,203.0,124.0,2.0,26.0,189.0,298.57,237.09
2016,8,26,17,45,177.5,101.5,1.9,26.0,150.0,248.0,196.7
2016,8,26,18,0,152.0,79.0,1.8,26.0,111.0,199.14,156.47
2016,8,26,18,15,110.5,57.0,1.8,25.5,76.5,133.39,102.01
2016,8,26,18,30,69.0,35.0,1.8,25.0,42.0,82.28,57.27
2016,8,26,18,45,34.5,17.5,1.85,25.0,21.0,37.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.1,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.12,7.34
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.0,32.21,21.29
2016,8,27,7,0,342.0,58.0,0.9,24.0,120.0,44.07,32.01
2016,8,27,7,15,413.5,69.0,0.9,24.0,171.0,51.92,39.1
2016,8,27,7,30,485.0,80.0,0.9,24.0,222.0,61.12,47.1
2016,8,27,7,45,532.5,89.0,0.9,24.5,275.5,66.33,51.39
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,71.35,55.38
2016,8,27,8,15,615.5,104.5,0.75,25.5,382.5,74.19,57.43
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,76.9,59.32
2016,8,27,8,45,678.5,115.5,0.45,26.5,487.0,106.83,63.67
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,161.55,93.06
2016,8,27,9,15,725.5,124.0,0.4,27.0,585.5,217.73,133.96
2016,8,27,9,30,745.0,128.0,0.5,27.0,633.0,280.81,184.31
2016,8,27,9,45,756.5,133.0,0.6,27.5,674.5,338.27,231.43
2016,8,27,10,0,768.0,138.0,0.7,28.0,716.0,396.24,278.42
2016,8,27,10,15,779.0,141.0,0.8,28.0,752.0,452.69,323.81
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,509.07,367.92
2016,8,27,10,45,795.5,147.5,1.05,28.5,816.5,562.52,408.33
2016,8,27,11,0,801.0,151.0,1.2,29.0,845.0,614.83,446.73
2016,8,27,11,15,562.5,289.0,1.3,29.0,782.5,619.18,448.73
2016,8,27,11,30,324.0,427.0,1.4,29.0,720.0,595.61,430.24
2016,8,27,11,45,575.0,289.0,1.5,29.0,818.0,694.21,503.07
2016,8,27,12,0,826.0,151.0,1.6,29.0,916.0,798.32,577.51
2016,8,27,12,15,515.0,313.0,1.65,29.0,791.5,726.55,524.07
2016,8,27,12,30,204.0,475.0,1.7,29.0,667.0,609.95,439.57
2016,8,27,12,45,270.0,458.0,1.8,29.0,710.5,678.37,488.84
2016,8,27,13,0,336.0,441.0,1.9,29.0,754.0,738.31,530.75
2016,8,27,13,15,577.0,296.5,1.95,29.0,825.0,857.85,616.15
2016,8,27,13,30,818.0,152.0,2.0,29.0,896.0,959.02,683.82
2016,8,27,13,45,578.5,278.5,2.05,29.0,799.0,874.26,627.17
2016,8,27,14,0,339.0,405.0,2.1,29.0,702.0,755.0,544.2
2016,8,27,14,15,563.5,276.5,2.1,29.0,751.5,872.79,630.0
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,966.79,692.7
2016,8,27,14,45,773.5,147.5,2.15,29.0,765.5,952.99,684.61
2016,8,27,15,0,759.0,147.0,2.2,29.0,730.0,935.69,675.44
2016,8,27,15,15,745.0,143.5,2.15,29.0,689.5,912.39,661.49
2016,8,27,15,30,731.0,140.0,2.1,29.0,649.0,892.64,649.98
2016,8,27,15,45,708.0,137.5,2.1,29.0,602.0,856.06,627.86
2016,8,27,16,0,685.0,135.0,2.1,29.0,555.0,817.24,604.18
2016,8,27,16,15,659.5,129.5,2.0,28.5,505.0,770.78,575.44
2016,8,27,16,30,634.0,124.0,1.9,28.0,455.0,722.89,545.29
2016,8,27,16,45,601.5,117.0,1.85,28.0,402.5,666.41,507.81
2016,8,27,17,0,569.0,110.0,1.8,28.0,350.0,609.74,469.29
2016,8,27,17,15,522.5,101.0,1.65,27.5,296.5,540.56,420.07
2016,8,27,17,30,476.0,92.0,1.5,27.0,243.0,467.45,366.36
2016,8,27,17,45,413.0,80.0,1.4,26.5,192.0,390.29,307.34
2016,8,27,18,0,350.0,68.0,1.3,26.0,141.0,318.41,249.86
2016,8,27,18,15,258.5,51.5,1.3,25.5,96.0,230.95,178.13
2016,8,27,18,30,167.0,35.0,1.3,25.0,51.0,153.72,109.24
2016,8,27,18,45,83.5,17.5,1.3,25.0,25.5,51.76,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.34,6.34
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,32.53,21.58
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,45.43,33.27
2016,8,28,7,15,391.5,72.0,2.35,23.5,168.5,53.93,40.89
2016,8,28,7,30,463.0,84.0,2.4,24.0,219.0,62.23,48.06
2016,8,28,7,45,513.5,93.0,2.45,24.5,272.5,69.34,53.98
2016,8,28,8,0,564.0,102.0,2.5,25.0,326.0,74.24,57.87
2016,8,28,8,15,600.0,108.5,2.6,25.5,379.0,76.94,59.82
2016,8,28,8,30,636.0,115.0,2.7,26.0,432.0,79.52,61.62
2016,8,28,8,45,667.0,119.0,2.8,26.5,483.5,110.1,66.26
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,164.29,96.25
2016,8,28,9,15,717.5,127.0,2.95,27.0,582.0,220.08,137.88
2016,8,28,9,30,737.0,131.0,3.0,27.0,629.0,282.86,189.19
2016,8,28,9,45,758.5,131.0,3.15,27.5,672.5,339.17,236.47
2016,8,28,10,0,780.0,131.0,3.3,28.0,716.0,397.13,284.79
2016,8,28,10,15,790.5,133.5,3.35,28.0,752.0,453.67,331.71
2016,8,28,10,30,801.0,136.0,3.4,28.0,788.0,510.02,377.26
2016,8,28,10,45,812.5,135.5,3.45,28.0,817.5,564.02,419.88
2016,8,28,11,0,824.0,135.0,3.5,28.0,847.0,614.85,459.17
2016,8,28,11,15,829.0,136.5,3.5,28.0,868.5,663.36,495.61
2016,8,28,11,30,834.0,138.0,3.5,28.0,890.0,710.09,529.91
2016,8,28,11,45,828.0,145.0,3.55,28.5,901.0,751.14,558.44
2016,8,28,12,0,822.0,152.0,3.6,29.0,912.0,798.19,589.74
2016,8,28,12,15,541.0,308.0,3.65,29.0,809.5,745.37,548.27
2016,8,28,12,30,260.0,464.0,3.7,29.0,707.0,659.89,483.03
2016,8,28,12,45,543.0,307.0,3.75,29.0,811.5,795.87,584.95
2016,8,28,13,0,826.0,150.0,3.8,29.0,916.0,923.91,674.71
2016,8,28,13,15,527.0,302.0,3.8,29.0,788.5,816.18,598.05
2016,8,28,13,30,228.0,454.0,3.8,29.0,661.0,660.74,484.44
2016,8,28,13,45,521.5,298.5,3.85,29.0,757.5,836.48,614.82
2016,8,28,14,0,815.0,143.0,3.9,29.0,854.0,976.73,711.78
2016,8,28,14,15,807.5,141.0,3.9,29.0,826.5,975.61,710.85
2016,8,28,14,30,800.0,139.0,3.9,29.0,799.0,970.7,708.64
2016,8,28,14,45,775.0,145.0,3.95,29.0,761.5,953.26,698.62
2016,8,28,15,0,750.0,151.0,4.0,29.0,724.0,932.32,686.42
2016,8,28,15,15,403.5,225.0,3.95,28.5,531.0,666.43,502.24
2016,8,28,15,30,57.0,299.0,3.9,28.0,338.0,348.9,264.32
2016,8,28,15,45,93.0,287.5,3.85,28.0,346.5,373.39,285.62
2016,8,28,16,0,129.0,276.0,3.8,28.0,355.0,415.37,318.73
2016,8,28,16,15,389.5,196.5,3.65,27.5,404.5,596.11,460.7
2016,8,28,16,30,650.0,117.0,3.5,27.0,454.0,729.39,561.95
2016,8,28,16,45,621.5,109.0,3.4,27.0,402.0,674.48,523.16
2016,8,28,17,0,593.0,101.0,3.3,27.0,350.0,619.13,484.47
2016,8,28,17,15,547.5,93.0,2.9,26.5,296.5,550.94,434.67
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,484.5,384.19
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,399.87,317.43
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,327.58,257.94
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,238.39,184.01
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,160.12,112.09
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,54.64,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.58,5.28
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,30.71,20.0
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,42.62,30.84
2016,8,29,7,15,188.5,81.5,3.65,23.5,117.5,60.86,46.81
2016,8,29,7,30,39.0,107.0,3.8,24.0,118.0,80.96,64.09
2016,8,29,7,45,47.5,131.0,3.95,24.5,147.5,97.71,78.14
2016,8,29,8,0,56.0,155.0,4.1,25.0,177.0,114.09,91.58
2016,8,29,8,15,199.5,172.0,4.2,25.0,268.0,122.97,98.69
2016,8,29,8,30,343.0,189.0,4.3,25.0,359.0,128.83,103.21
2016,8,29,8,45,261.0,226.5,4.4,25.5,364.5,163.93,119.15
2016,8,29,9,0,179.0,264.0,4.5,26.0,370.0,206.53,151.04
2016,8,29,9,15,187.5,283.0,4.55,26.0,402.0,238.45,174.79
2016,8,29,9,30,196.0,302.0,4.6,26.0,434.0,271.53,200.56
2016,8,29,9,45,132.0,319.5,4.65,26.5,411.0,282.01,210.95
2016,8,29,10,0,68.0,337.0,4.7,27.0,388.0,287.41,216.35
2016,8,29,10,15,149.0,364.5,4.7,27.0,483.5,349.96,262.8
2016,8,29,10,30,230.0,392.0,4.7,27.0,579.0,425.43,319.04
2016,8,29,10,45,116.0,271.0,4.75,27.5,365.5,288.55,217.51
2016,8,29,11,0,2.0,150.0,4.8,28.0,152.0,126.13,92.84
2016,8,29,11,15,159.5,288.5,4.8,28.0,432.5,351.17,265.86
2016,8,29,11,30,317.0,427.0,4.8,28.0,713.0,593.68,443.27
2016,8,29,11,45,599.0,268.0,4.8,28.5,817.5,698.88,522.36
2016,8,29,12,0,881.0,109.0,4.8,29.0,922.0,801.34,597.23
2016,8,29,12,15,445.0,151.0,4.8,29.0,561.5,526.0,399.43
2016,8,29,12,30,9.0,193.0,4.8,29.0,201.0,170.9,126.24
2016,8,29,12,45,168.5,316.5,4.85,29.0,472.5,457.83,344.64
2016,8,29,13,0,328.0,440.0,4.9,29.0,744.0,732.96,541.37
2016,8,29,13,15,302.0,441.0,4.9,29.0,718.5,724.27,533.82
2016,8,29,13,30,276.0,442.0,4.9,29.0,693.0,712.94,525.81
2016,8,29,13,45,161.5,412.5,4.9,29.0,558.5,564.16,419.36
2016,8,29,14,0,47.0,383.0,4.9,29.0,424.0,408.15,304.33
2016,8,29,14,15,446.5,246.0,4.9,28.5,614.5,727.32,547.86
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,973.11,720.99
2016,8,29,14,45,833.5,109.0,4.9,28.0,769.5,961.18,712.56
2016,8,29,15,0,821.0,109.0,4.9,28.0,734.0,945.72,703.55
2016,8,29,15,15,431.0,196.5,4.8,28.0,523.0,662.82,504.81
2016,8,29,15,30,41.0,284.0,4.7,28.0,312.0,317.5,241.1
2016,8,29,15,45,400.5,191.0,4.65,28.0,435.5,617.47,476.24
2016,8,29,16,0,760.0,98.0,4.6,28.0,559.0,839.7,637.76
2016,8,29,16,15,380.0,64.0,4.4,27.5,294.5,438.3,345.24
2016,8,29,16,30,0.0,30.0,4.2,27.0,30.0,24.8,14.39
2016,8,29,16,45,329.0,55.0,4.05,27.0,191.5,361.46,290.9
2016,8,29,17,0,658.0,80.0,3.9,27.0,353.0,645.51,507.55
2016,8,29,17,15,614.0,74.0,3.55,26.5,299.0,578.41,457.5
2016,8,29,17,30,570.0,68.0,3.2,26.0,245.0,512.99,408.48
2016,8,29,17,45,506.5,60.0,2.85,25.5,193.0,434.42,346.54
2016,8,29,18,0,443.0,52.0,2.5,25.0,141.0,360.49,285.7
2016,8,29,18,15,340.5,40.0,2.35,24.5,95.5,265.8,206.39
2016,8,29,18,30,238.0,28.0,2.2,24.0,50.0,182.32,126.03
2016,8,29,18,45,119.0,14.0,2.05,24.0,25.0,64.4,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.5,11.5,2.15,22.0,16.5,9.82,0.0
2016,8,30,6,30,143.0,23.0,2.4,22.0,33.0,17.86,4.21
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.5,29.29,18.78
2016,8,30,7,0,356.0,53.0,2.9,23.0,116.0,40.54,29.05
2016,8,30,7,15,225.0,81.5,2.95,23.5,126.5,61.09,47.0
2016,8,30,7,30,94.0,110.0,3.0,24.0,137.0,81.15,64.23
2016,8,30,7,45,347.5,99.5,3.05,24.5,231.0,70.9,55.32
2016,8,30,8,0,601.0,89.0,3.1,25.0,325.0,65.16,50.18
2016,8,30,8,15,484.0,136.0,3.15,25.0,345.0,93.75,74.17
2016,8,30,8,30,367.0,183.0,3.2,25.0,365.0,125.7,100.57
2016,8,30,8,45,270.5,223.0,3.25,25.5,365.5,163.22,118.01
2016,8,30,9,0,174.0,263.0,3.3,26.0,366.0,205.92,150.48
2016,8,30,9,15,467.5,189.5,3.35,26.5,497.0,220.78,149.14
2016,8,30,9,30,761.0,116.0,3.4,27.0,628.0,280.97,187.61
2016,8,30,9,45,607.0,200.0,3.5,27.5,625.0,342.65,243.47
2016,8,30,10,0,453.0,284.0,3.6,28.0,622.0,388.14,283.68
2016,8,30,10,15,367.0,332.5,3.65,28.0,615.5,421.09,311.4
2016,8,30,10,30,281.0,381.0,3.7,28.0,609.0,442.87,329.13
2016,8,30,10,45,245.0,403.5,3.75,28.0,607.5,463.65,345.08
2016,8,30,11,0,209.0,426.0,3.8,28.0,606.0,479.0,356.44
