Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,15,162.0,436.0,3.8,28.0,578.0,473.93,352.51
2016,8,30,11,30,115.0,446.0,3.8,28.0,550.0,463.98,344.69
2016,8,30,11,45,232.0,437.0,3.85,28.5,650.0,556.43,412.57
2016,8,30,12,0,349.0,428.0,3.9,29.0,750.0,665.42,490.18
2016,8,30,12,15,396.5,410.5,3.9,29.0,778.0,710.71,522.38
2016,8,30,12,30,444.0,393.0,3.9,29.0,806.0,766.45,561.61
2016,8,30,12,45,235.0,375.0,3.95,29.0,594.0,573.66,424.66
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,347.55,257.55
2016,8,30,13,15,108.5,406.5,3.95,29.0,505.0,493.4,366.3
2016,8,30,13,30,191.0,456.0,3.9,29.0,628.0,629.29,463.68
2016,8,30,13,45,191.5,444.5,3.9,29.0,614.0,626.85,461.91
2016,8,30,14,0,192.0,433.0,3.9,29.0,600.0,623.11,459.99
2016,8,30,14,15,187.5,418.0,3.8,28.5,576.5,609.47,451.77
2016,8,30,14,30,183.0,403.0,3.7,28.0,553.0,594.52,442.68
2016,8,30,14,45,127.0,374.0,3.65,28.0,476.0,511.86,383.11
2016,8,30,15,0,71.0,345.0,3.6,28.0,399.0,407.78,307.02
2016,8,30,15,15,86.5,330.5,3.45,28.0,392.5,410.66,310.67
2016,8,30,15,30,102.0,316.0,3.3,28.0,386.0,412.83,313.47
2016,8,30,15,45,99.5,292.0,3.2,28.0,356.5,386.19,294.56
2016,8,30,16,0,97.0,268.0,3.1,28.0,327.0,359.06,275.26
2016,8,30,16,15,329.0,204.5,2.85,27.5,377.5,532.68,411.99
2016,8,30,16,30,561.0,141.0,2.6,27.0,428.0,680.58,524.03
2016,8,30,16,45,460.0,143.0,2.4,27.0,360.5,572.26,444.06
2016,8,30,17,0,359.0,145.0,2.2,27.0,293.0,478.09,373.87
2016,8,30,17,15,325.5,128.0,1.95,26.5,246.5,402.96,318.46
2016,8,30,17,30,292.0,111.0,1.7,26.0,200.0,347.36,275.83
2016,8,30,17,45,247.0,91.5,1.45,26.0,156.0,283.21,224.42
2016,8,30,18,0,202.0,72.0,1.2,26.0,112.0,222.85,174.56
2016,8,30,18,15,138.0,51.0,1.15,25.5,74.0,153.82,116.97
2016,8,30,18,30,74.0,30.0,1.1,25.0,36.0,89.55,57.33
2016,8,30,18,45,37.0,15.0,1.05,25.0,18.0,29.11,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,7.5,11.0,1.95,23.0,11.5,9.39,0.0
2016,8,31,6,30,15.0,22.0,2.1,23.0,23.0,17.86,3.43
2016,8,31,6,45,83.0,44.5,2.3,23.5,58.5,34.56,23.0
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,50.34,37.21
2016,8,31,7,15,217.0,83.0,2.45,24.0,137.0,62.01,47.67
2016,8,31,7,30,283.0,99.0,2.4,24.0,180.0,73.43,57.62
2016,8,31,7,45,253.0,127.0,2.35,24.5,211.0,91.23,72.6
2016,8,31,8,0,223.0,155.0,2.3,25.0,242.0,108.07,86.43
2016,8,31,8,15,251.5,177.0,2.35,25.5,289.5,121.19,96.88
2016,8,31,8,30,280.0,199.0,2.4,26.0,337.0,133.74,106.7
2016,8,31,8,45,224.0,231.0,2.5,26.5,349.0,172.31,125.56
2016,8,31,9,0,168.0,263.0,2.6,27.0,361.0,205.76,149.75
2016,8,31,9,15,273.5,268.0,2.65,27.5,444.5,241.56,172.05
2016,8,31,9,30,379.0,273.0,2.7,28.0,528.0,295.95,210.43
2016,8,31,9,45,568.5,206.5,2.75,28.5,616.5,337.02,238.79
2016,8,31,10,0,758.0,140.0,2.8,29.0,705.0,401.66,287.47
2016,8,31,10,15,769.5,143.0,2.8,29.0,741.0,457.97,333.46
2016,8,31,10,30,781.0,146.0,2.8,29.0,777.0,514.27,378.18
2016,8,31,10,45,536.0,277.5,2.85,29.0,718.0,530.21,391.38
2016,8,31,11,0,291.0,409.0,2.9,29.0,659.0,518.43,382.04
2016,8,31,11,15,552.5,279.5,2.9,29.0,769.0,612.17,452.78
2016,8,31,11,30,814.0,150.0,2.9,29.0,879.0,718.15,531.22
2016,8,31,11,45,416.5,233.0,2.9,29.5,606.0,533.97,397.42
2016,8,31,12,0,19.0,316.0,2.9,30.0,333.0,282.21,207.82
2016,8,31,12,15,406.0,244.5,2.9,30.0,620.5,580.59,432.53
2016,8,31,12,30,793.0,173.0,2.9,30.0,908.0,866.81,630.86
2016,8,31,12,45,593.0,289.0,2.95,30.0,837.0,830.57,601.8
2016,8,31,13,0,393.0,405.0,3.0,30.0,766.0,762.58,552.12
2016,8,31,13,15,589.5,287.5,3.0,30.0,822.0,868.63,628.99
2016,8,31,13,30,786.0,170.0,3.0,30.0,878.0,953.34,686.6
2016,8,31,13,45,780.0,169.0,3.0,30.0,857.5,961.9,691.98
2016,8,31,14,0,774.0,168.0,3.0,30.0,837.0,966.74,695.75
2016,8,31,14,15,765.5,165.5,2.95,30.0,809.5,963.88,694.33
2016,8,31,14,30,757.0,163.0,2.9,30.0,782.0,957.31,690.74
2016,8,31,14,45,522.0,255.0,2.85,30.0,673.0,821.62,599.92
2016,8,31,15,0,287.0,347.0,2.8,30.0,564.0,666.62,490.22
2016,8,31,15,15,498.0,247.5,2.7,30.0,597.5,786.54,579.8
2016,8,31,15,30,709.0,148.0,2.6,30.0,631.0,885.27,648.47
2016,8,31,15,45,691.0,142.0,2.55,30.0,585.5,849.36,625.18
2016,8,31,16,0,673.0,136.0,2.5,30.0,540.0,811.06,601.28
2016,8,31,16,15,646.5,130.5,2.35,29.5,489.5,763.59,571.41
2016,8,31,16,30,620.0,125.0,2.2,29.0,439.0,714.78,540.19
2016,8,31,16,45,587.5,116.5,2.05,29.0,386.5,656.64,500.74
2016,8,31,17,0,555.0,108.0,1.9,29.0,334.0,598.39,460.35
2016,8,31,17,15,506.0,99.0,1.7,28.5,281.0,520.42,404.43
2016,8,31,17,30,457.0,90.0,1.5,28.0,228.0,453.71,354.76
2016,8,31,17,45,391.0,77.0,1.3,27.5,177.0,374.12,293.21
2016,8,31,18,0,325.0,64.0,1.1,27.0,126.0,300.27,233.68
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.0,210.72,160.02
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,128.54,80.27
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,41.89,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.04,2.19
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,31.02,20.02
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.67,32.39
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,54.24,40.93
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,63.56,48.98
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,70.03,54.35
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,77.41,60.33
2016,9,1,8,15,580.0,113.5,2.3,26.5,371.0,80.69,62.74
2016,9,1,8,30,617.0,121.0,2.3,27.0,424.0,83.82,64.97
2016,9,1,8,45,646.5,126.0,2.35,28.0,475.0,119.89,72.07
2016,9,1,9,0,676.0,131.0,2.4,29.0,526.0,173.75,103.21
2016,9,1,9,15,696.5,136.0,2.4,29.0,573.0,229.48,145.03
2016,9,1,9,30,717.0,141.0,2.4,29.0,620.0,287.4,192.21
2016,9,1,9,45,735.5,143.0,2.4,29.5,663.0,344.35,239.25
2016,9,1,10,0,754.0,145.0,2.4,30.0,706.0,405.99,289.12
2016,9,1,10,15,555.5,251.5,2.4,30.0,676.0,446.49,324.43
2016,9,1,10,30,357.0,358.0,2.4,30.0,646.0,466.2,341.12
2016,9,1,10,45,255.5,392.5,2.45,30.5,602.5,463.6,339.52
2016,9,1,11,0,154.0,427.0,2.5,31.0,559.0,448.4,327.81
2016,9,1,11,15,239.0,424.5,2.5,31.0,635.0,517.53,377.87
2016,9,1,11,30,324.0,422.0,2.5,31.0,711.0,598.97,435.42
2016,9,1,11,45,565.5,292.5,2.55,31.0,806.5,699.94,509.44
2016,9,1,12,0,807.0,163.0,2.6,31.0,902.0,804.6,584.79
2016,9,1,12,15,808.0,163.5,2.6,31.0,907.0,840.91,607.73
2016,9,1,12,30,809.0,164.0,2.6,31.0,912.0,874.42,629.26
2016,9,1,12,45,807.0,164.5,2.65,31.0,908.0,902.28,647.46
2016,9,1,13,0,805.0,165.0,2.7,31.0,904.0,926.86,663.62
2016,9,1,13,15,802.0,164.0,2.7,31.0,891.5,945.61,675.74
2016,9,1,13,30,799.0,163.0,2.7,31.0,879.0,960.79,685.71
2016,9,1,13,45,639.0,252.5,2.7,31.0,817.0,917.28,657.27
2016,9,1,14,0,479.0,342.0,2.7,31.0,755.0,853.73,612.51
2016,9,1,14,15,622.5,250.0,2.65,31.0,768.0,917.62,659.47
2016,9,1,14,30,766.0,158.0,2.6,31.0,781.0,962.59,689.42
2016,9,1,14,45,664.5,203.5,2.6,31.0,727.0,919.09,662.18
2016,9,1,15,0,563.0,249.0,2.6,31.0,673.0,856.67,621.32
2016,9,1,15,15,474.0,263.0,2.5,30.5,606.0,780.51,571.21
2016,9,1,15,30,385.0,277.0,2.4,30.0,539.0,685.14,507.27
2016,9,1,15,45,193.0,219.5,2.35,30.0,351.0,433.47,327.83
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,142.0,105.45
2016,9,1,16,15,0.5,139.5,2.15,29.5,140.0,121.07,90.22
2016,9,1,16,30,0.0,117.0,2.0,29.0,117.0,100.16,74.3
2016,9,1,16,45,0.0,102.5,1.9,29.0,102.5,87.31,64.42
2016,9,1,17,0,0.0,88.0,1.8,29.0,88.0,74.45,54.41
2016,9,1,17,15,0.0,73.5,1.6,28.5,73.5,61.58,44.34
2016,9,1,17,30,0.0,59.0,1.4,28.0,59.0,48.87,34.21
2016,9,1,17,45,0.0,45.5,1.25,27.5,45.5,37.63,25.07
2016,9,1,18,0,0.0,32.0,1.1,27.0,32.0,26.41,15.79
2016,9,1,18,15,0.0,20.5,1.05,26.5,20.5,16.89,7.77
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.39,0.0
2016,9,1,18,45,0.0,4.5,1.0,26.0,4.5,3.84,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,2.0,1.75,22.0,2.0,1.71,0.0
2016,9,2,6,30,0.0,4.0,1.9,22.0,4.0,3.28,0.0
2016,9,2,6,45,0.0,13.0,2.1,22.5,13.0,10.69,3.22
2016,9,2,7,0,0.0,22.0,2.3,23.0,22.0,18.12,9.87
2016,9,2,7,15,0.0,32.5,2.3,23.5,32.5,26.81,17.54
2016,9,2,7,30,0.0,43.0,2.3,24.0,43.0,35.53,25.12
2016,9,2,7,45,0.0,49.0,2.3,24.5,49.0,40.52,29.34
2016,9,2,8,0,0.0,55.0,2.3,25.0,55.0,45.52,33.47
2016,9,2,8,15,0.0,50.5,2.2,25.0,50.5,41.79,30.16
2016,9,2,8,30,0.0,46.0,2.1,25.0,46.0,38.07,26.88
2016,9,2,8,45,91.0,153.0,2.05,25.5,206.0,118.12,86.94
2016,9,2,9,0,182.0,260.0,2.0,26.0,366.0,206.98,150.62
2016,9,2,9,15,176.5,285.0,1.9,26.5,395.0,240.22,175.3
2016,9,2,9,30,171.0,310.0,1.8,27.0,424.0,273.16,200.46
2016,9,2,9,45,87.5,245.0,1.7,27.5,304.0,218.64,162.04
2016,9,2,10,0,4.0,180.0,1.6,28.0,184.0,149.12,110.73
2016,9,2,10,15,33.0,271.5,1.5,28.0,299.0,233.34,174.13
2016,9,2,10,30,62.0,363.0,1.4,28.0,414.0,323.5,239.97
2016,9,2,10,45,167.5,387.0,1.35,28.5,529.5,410.62,302.13
2016,9,2,11,0,273.0,411.0,1.3,29.0,645.0,511.8,372.84
2016,9,2,11,15,275.5,422.5,1.3,29.0,663.5,544.86,395.37
2016,9,2,11,30,278.0,434.0,1.3,29.0,682.0,577.77,417.93
2016,9,2,11,45,323.0,424.0,1.3,29.5,716.5,624.21,449.31
2016,9,2,12,0,368.0,414.0,1.3,30.0,751.0,672.92,481.63
2016,9,2,12,15,523.0,332.5,1.35,30.0,813.5,761.14,543.38
2016,9,2,12,30,678.0,251.0,1.4,30.0,876.0,849.55,603.97
2016,9,2,12,45,500.5,346.5,1.45,30.0,807.0,802.72,569.7
2016,9,2,13,0,323.0,442.0,1.5,30.0,738.0,736.08,523.13
2016,9,2,13,15,313.5,435.5,1.5,30.0,719.5,735.45,523.64
2016,9,2,13,30,304.0,429.0,1.5,30.0,701.0,732.56,522.1
2016,9,2,13,45,236.5,429.0,1.55,30.0,637.5,658.66,472.96
2016,9,2,14,0,169.0,429.0,1.6,30.0,574.0,599.27,432.7
2016,9,2,14,15,412.0,326.0,1.65,30.0,663.5,779.79,561.42
2016,9,2,14,30,655.0,223.0,1.7,30.0,753.0,929.55,663.63
2016,9,2,14,45,670.5,202.0,1.8,30.0,724.0,924.81,661.3
2016,9,2,15,0,686.0,181.0,1.9,30.0,695.0,915.86,658.04
2016,9,2,15,15,407.0,247.5,1.95,29.5,548.0,699.11,513.84
2016,9,2,15,30,128.0,314.0,2.0,29.0,401.0,458.47,342.21
2016,9,2,15,45,143.5,290.5,2.05,29.0,381.5,448.44,338.12
2016,9,2,16,0,159.0,267.0,2.1,29.0,362.0,436.85,331.59
2016,9,2,16,15,85.0,218.5,2.05,28.5,269.0,295.08,226.32
2016,9,2,16,30,11.0,170.0,2.0,28.0,176.0,162.62,123.76
2016,9,2,16,45,255.0,145.0,1.95,28.0,248.0,386.5,303.65
2016,9,2,17,0,499.0,120.0,1.9,28.0,320.0,561.35,436.75
2016,9,2,17,15,449.5,108.5,1.75,27.5,267.5,490.84,383.87
2016,9,2,17,30,400.0,97.0,1.6,27.0,215.0,423.24,333.02
2016,9,2,17,45,330.0,82.0,1.5,27.0,165.0,341.4,268.63
2016,9,2,18,0,260.0,67.0,1.4,27.0,115.0,265.88,206.96
2016,9,2,18,15,175.0,46.5,1.3,26.5,73.5,170.25,128.24
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,89.83,46.56
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,30.91,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.96,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,16.59,0.0
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,30.95,19.94
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,45.3,33.02
2016,9,3,7,15,342.0,75.0,2.2,23.5,156.0,55.89,42.5
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,66.18,51.43
2016,9,3,7,45,471.5,99.0,2.25,25.0,259.5,71.94,56.09
2016,9,3,8,0,529.0,108.0,2.3,26.0,313.0,78.99,61.68
2016,9,3,8,15,413.5,150.5,2.25,26.0,325.5,102.48,81.16
2016,9,3,8,30,298.0,193.0,2.2,26.0,338.0,130.63,104.17
2016,9,3,8,45,272.5,222.5,2.15,26.5,367.0,166.36,118.98
2016,9,3,9,0,247.0,252.0,2.1,27.0,396.0,205.96,146.45
2016,9,3,9,15,242.5,277.5,2.0,27.5,428.5,249.19,178.89
2016,9,3,9,30,238.0,303.0,1.9,28.0,461.0,286.82,207.83
2016,9,3,9,45,199.5,328.5,1.85,28.5,467.5,313.24,229.23
2016,9,3,10,0,161.0,354.0,1.8,29.0,474.0,335.23,246.45
2016,9,3,10,15,205.5,369.0,1.8,29.0,529.5,382.41,281.03
2016,9,3,10,30,250.0,384.0,1.8,29.0,585.0,434.66,319.06
2016,9,3,10,45,162.0,392.0,1.8,29.5,524.5,412.31,302.72
2016,9,3,11,0,74.0,400.0,1.8,30.0,464.0,377.08,276.5
2016,9,3,11,15,83.0,416.5,1.8,30.0,489.5,405.38,296.9
2016,9,3,11,30,92.0,433.0,1.8,30.0,515.0,434.81,317.66
2016,9,3,11,45,216.5,431.0,1.85,30.0,627.5,544.16,396.36
2016,9,3,12,0,341.0,429.0,1.9,30.0,740.0,666.11,481.2
2016,9,3,12,15,370.5,415.0,1.95,30.0,754.5,699.34,503.85
2016,9,3,12,30,400.0,401.0,2.0,30.0,769.0,732.58,527.12
2016,9,3,12,45,399.5,399.5,2.05,30.5,766.0,750.18,538.13
2016,9,3,13,0,399.0,398.0,2.1,31.0,763.0,765.87,547.96
2016,9,3,13,15,341.5,415.5,2.15,31.0,724.5,743.93,532.69
2016,9,3,13,30,284.0,433.0,2.2,31.0,686.0,718.46,515.18
2016,9,3,13,45,504.5,315.5,2.25,31.0,752.0,845.56,606.23
2016,9,3,14,0,725.0,198.0,2.3,31.0,818.0,962.5,685.67
2016,9,3,14,15,715.5,195.0,2.35,31.0,790.0,958.0,683.03
2016,9,3,14,30,706.0,192.0,2.4,31.0,762.0,949.91,679.41
2016,9,3,14,45,699.5,185.0,2.5,31.0,728.0,937.04,673.31
2016,9,3,15,0,693.0,178.0,2.6,31.0,694.0,920.74,665.07
2016,9,3,15,15,676.5,173.5,2.65,30.5,653.0,894.03,650.98
2016,9,3,15,30,660.0,169.0,2.7,30.0,612.0,864.44,634.94
2016,9,3,15,45,643.0,161.0,2.8,30.0,566.5,827.94,613.14
2016,9,3,16,0,626.0,153.0,2.9,30.0,521.0,789.1,589.48
2016,9,3,16,15,598.0,145.5,2.9,29.5,471.0,738.84,558.1
2016,9,3,16,30,570.0,138.0,2.9,29.0,421.0,687.44,525.26
2016,9,3,16,45,531.0,129.5,2.9,29.0,368.5,617.75,477.17
2016,9,3,17,0,492.0,121.0,2.9,29.0,316.0,557.57,434.26
2016,9,3,17,15,441.5,109.5,2.7,28.5,263.5,486.57,382.07
2016,9,3,17,30,391.0,98.0,2.5,28.0,211.0,418.61,330.34
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,333.0,262.86
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,242.15,189.22
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,160.13,120.27
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,78.58,34.36
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,26.75,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.07,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,32.0,20.65
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,48.56,35.61
2016,9,4,7,15,288.0,81.5,1.75,24.5,150.0,60.24,46.0
2016,9,4,7,30,357.0,99.0,2.0,25.0,199.0,72.06,56.2
2016,9,4,7,45,410.5,112.0,2.25,25.5,251.0,80.26,63.03
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,88.17,69.42
2016,9,4,8,15,503.0,135.0,2.65,26.5,355.5,93.65,73.62
2016,9,4,8,30,542.0,145.0,2.8,27.0,408.0,98.88,77.55
2016,9,4,8,45,572.0,153.0,2.95,27.5,458.5,139.11,88.28
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,190.76,119.81
2016,9,4,9,15,624.5,167.0,3.1,28.0,555.5,243.31,159.67
2016,9,4,9,30,647.0,173.0,3.1,28.0,602.0,298.47,204.64
2016,9,4,9,45,472.0,253.5,3.1,28.5,578.0,345.44,248.3
2016,9,4,10,0,297.0,334.0,3.1,29.0,554.0,372.65,273.6
2016,9,4,10,15,504.0,261.5,3.1,29.0,656.0,436.18,320.59
2016,9,4,10,30,711.0,189.0,3.1,29.0,758.0,520.38,383.97
2016,9,4,10,45,722.5,190.5,3.1,29.5,787.0,573.07,423.47
2016,9,4,11,0,734.0,192.0,3.1,30.0,816.0,625.37,461.61
2016,9,4,11,15,740.5,194.0,3.1,30.0,837.0,674.12,497.14
2016,9,4,11,30,747.0,196.0,3.1,30.0,858.0,721.5,530.91
2016,9,4,11,45,762.0,189.5,3.1,30.5,873.5,761.97,558.55
2016,9,4,12,0,777.0,183.0,3.1,31.0,889.0,804.54,586.96
2016,9,4,12,15,426.0,311.0,3.1,31.0,698.5,664.04,485.38
2016,9,4,12,30,75.0,439.0,3.1,31.0,508.0,460.67,336.03
2016,9,4,12,45,71.0,434.0,3.1,31.0,499.5,459.35,336.0
2016,9,4,13,0,67.0,429.0,3.1,31.0,491.0,457.25,334.59
2016,9,4,13,15,423.5,302.0,3.15,31.0,679.5,728.5,533.41
2016,9,4,13,30,780.0,175.0,3.2,31.0,868.0,959.32,690.68
2016,9,4,13,45,778.0,171.0,3.25,31.0,848.0,968.48,695.66
2016,9,4,14,0,776.0,167.0,3.3,31.0,828.0,973.95,700.2
2016,9,4,14,15,458.5,280.0,3.3,31.0,667.5,782.19,570.47
2016,9,4,14,30,141.0,393.0,3.3,31.0,507.0,546.61,401.36
2016,9,4,14,45,427.0,280.0,3.35,31.0,601.5,757.37,557.92
2016,9,4,15,0,713.0,167.0,3.4,31.0,696.0,929.67,678.17
2016,9,4,15,15,389.0,229.5,3.4,30.5,516.0,663.72,494.94
2016,9,4,15,30,65.0,292.0,3.4,30.0,336.0,353.53,265.95
2016,9,4,15,45,355.0,218.0,3.4,30.0,428.5,587.8,447.66
2016,9,4,16,0,645.0,144.0,3.4,30.0,521.0,797.48,599.68
2016,9,4,16,15,616.5,137.5,3.3,29.5,470.5,747.33,566.03
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,696.03,532.74
2016,9,4,16,45,553.0,121.5,3.1,29.0,367.5,635.3,490.88
2016,9,4,17,0,518.0,112.0,3.0,29.0,315.0,567.71,442.64
2016,9,4,17,15,466.0,101.5,2.75,28.5,262.0,495.59,389.48
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,426.63,336.81
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.0,343.64,271.16
2016,9,4,18,0,271.0,62.0,2.0,27.0,109.0,267.2,208.32
2016,9,4,18,15,176.5,42.5,2.0,26.5,68.5,178.87,133.88
2016,9,4,18,30,82.0,23.0,2.0,26.0,28.0,80.17,26.93
2016,9,4,18,45,41.0,11.5,2.0,26.0,14.0,27.86,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,262.5,33.5,2.55,22.5,69.0,27.26,16.76
2016,9,5,7,0,390.0,47.0,2.8,23.0,111.0,37.79,26.59
2016,9,5,7,15,468.0,55.5,3.0,23.5,163.0,43.67,32.01
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,49.49,37.11
2016,9,5,7,45,603.0,68.5,3.4,24.5,270.5,52.01,39.2
2016,9,5,8,0,660.0,73.0,3.6,25.0,326.0,54.6,41.23
2016,9,5,8,15,442.0,137.5,3.65,25.5,318.5,94.56,74.78
2016,9,5,8,30,224.0,202.0,3.7,26.0,311.0,140.85,112.86
2016,9,5,8,45,264.0,221.0,3.8,26.5,363.5,166.61,119.37
2016,9,5,9,0,304.0,240.0,3.9,27.0,416.0,207.95,146.15
2016,9,5,9,15,562.5,165.5,3.9,27.5,525.0,231.51,153.77
2016,9,5,9,30,821.0,91.0,3.9,28.0,634.0,293.5,196.12
2016,9,5,9,45,509.0,220.5,3.95,28.5,565.0,335.34,240.89
2016,9,5,10,0,197.0,350.0,4.0,29.0,496.0,348.09,257.82
2016,9,5,10,15,158.0,368.0,4.0,29.0,488.5,362.21,269.48
2016,9,5,10,30,119.0,386.0,4.0,29.0,481.0,371.81,277.03
2016,9,5,10,45,190.5,398.5,4.0,29.5,557.0,435.26,323.38
2016,9,5,11,0,262.0,411.0,4.0,30.0,633.0,509.13,376.66
2016,9,5,11,15,166.5,414.0,4.0,30.0,557.0,465.06,344.17
2016,9,5,11,30,71.0,417.0,4.0,30.0,481.0,407.53,301.32
2016,9,5,11,45,255.0,398.5,4.05,30.0,629.5,554.85,410.86
2016,9,5,12,0,439.0,380.0,4.1,30.0,778.0,712.13,523.65
2016,9,5,12,15,659.0,247.5,4.1,30.0,848.0,806.44,593.39
2016,9,5,12,30,879.0,115.0,4.1,30.0,918.0,887.46,649.7
2016,9,5,12,45,668.5,246.0,4.15,30.5,855.0,869.31,634.83
2016,9,5,13,0,458.0,377.0,4.2,31.0,792.0,816.77,593.1
2016,9,5,13,15,658.5,248.5,4.2,30.5,836.0,906.94,661.5
2016,9,5,13,30,859.0,120.0,4.2,30.0,880.0,969.65,705.01
2016,9,5,13,45,672.5,226.0,4.2,30.0,812.5,930.72,679.45
2016,9,5,14,0,486.0,332.0,4.2,30.0,745.0,856.41,625.61
2016,9,5,14,15,340.5,361.5,4.15,30.0,646.0,730.07,537.6
2016,9,5,14,30,195.0,391.0,4.1,30.0,547.0,599.81,444.29
2016,9,5,14,45,109.0,333.0,4.1,30.0,419.5,454.43,339.88
2016,9,5,15,0,23.0,275.0,4.1,30.0,292.0,268.65,201.42
2016,9,5,15,15,38.5,279.0,4.05,29.5,305.5,310.5,234.66
2016,9,5,15,30,54.0,283.0,4.0,29.0,319.0,333.34,253.29
2016,9,5,15,45,55.0,263.0,3.95,29.0,297.5,314.98,240.25
2016,9,5,16,0,56.0,243.0,3.9,29.0,276.0,296.29,227.0
2016,9,5,16,15,140.5,223.5,3.75,28.5,295.0,371.43,288.0
2016,9,5,16,30,225.0,204.0,3.6,28.0,314.0,421.72,329.61
2016,9,5,16,45,219.5,178.5,3.5,28.0,275.0,383.05,301.09
2016,9,5,17,0,214.0,153.0,3.4,28.0,236.0,359.94,284.04
2016,9,5,17,15,360.5,112.5,3.15,27.5,225.0,430.39,341.77
2016,9,5,17,30,507.0,72.0,2.9,27.0,214.0,475.55,377.82
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.0,388.01,307.22
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,303.69,237.31
2016,9,5,18,15,231.5,37.0,2.5,26.5,70.5,201.73,150.89
2016,9,5,18,30,110.0,22.0,2.5,26.0,29.0,100.91,20.7
2016,9,5,18,45,55.0,11.0,2.55,26.0,14.5,33.59,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,8.96,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,16.83,0.0
2016,9,6,6,45,89.5,40.0,2.65,23.5,54.5,30.75,19.43
2016,9,6,7,0,179.0,59.0,2.8,24.0,88.0,44.94,32.48
2016,9,6,7,15,236.0,76.0,2.95,24.5,131.0,57.37,43.54
2016,9,6,7,30,293.0,93.0,3.1,25.0,174.0,67.42,52.26
2016,9,6,7,45,146.5,49.0,3.3,25.5,89.5,34.79,24.28
2016,9,6,8,0,0.0,5.0,3.5,26.0,5.0,4.11,0.0
2016,9,6,8,15,168.0,94.5,3.65,26.5,175.5,68.71,52.77
2016,9,6,8,30,336.0,184.0,3.8,27.0,346.0,126.01,100.19
2016,9,6,8,45,191.5,209.5,3.95,27.5,304.0,161.44,117.01
2016,9,6,9,0,47.0,235.0,4.1,28.0,262.0,180.84,135.38
2016,9,6,9,15,419.5,169.0,4.1,28.0,443.5,206.3,139.93
2016,9,6,9,30,792.0,103.0,4.1,28.0,625.0,292.04,196.33
2016,9,6,9,45,812.0,102.0,4.15,28.5,668.5,350.82,246.22
2016,9,6,10,0,832.0,101.0,4.2,29.0,712.0,413.79,298.63
2016,9,6,10,15,487.0,244.5,4.2,29.0,607.0,418.9,309.81
2016,9,6,10,30,142.0,388.0,4.2,29.0,502.0,385.87,287.44
2016,9,6,10,45,505.5,247.0,4.2,29.5,671.0,499.16,372.75
2016,9,6,11,0,869.0,106.0,4.2,30.0,840.0,637.11,475.63
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.0,686.86,512.34
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,734.58,547.16
2016,9,6,11,45,880.0,108.5,4.25,30.5,894.5,777.75,575.83
2016,9,6,12,0,882.0,109.0,4.3,31.0,907.0,818.28,601.94
2016,9,6,12,15,589.5,275.5,4.3,31.0,810.5,774.37,568.02
2016,9,6,12,30,297.0,442.0,4.3,31.0,714.0,684.9,499.67
2016,9,6,12,45,175.0,426.0,4.3,31.0,586.5,562.1,412.66
2016,9,6,13,0,53.0,410.0,4.3,31.0,459.0,427.06,314.1
2016,9,6,13,15,463.0,260.0,4.3,31.0,669.5,727.4,538.54
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,974.86,707.49
2016,9,6,13,45,866.5,110.0,4.35,31.0,859.0,983.39,712.22
2016,9,6,14,0,860.0,110.0,4.4,31.0,838.0,988.06,716.26
2016,9,6,14,15,578.0,240.5,4.4,30.5,722.5,870.35,638.98
2016,9,6,14,30,296.0,371.0,4.4,30.0,607.0,701.89,518.47
2016,9,6,14,45,510.0,263.5,4.4,30.0,647.5,825.57,612.07
2016,9,6,15,0,724.0,156.0,4.4,30.0,688.0,930.44,686.62
2016,9,6,15,15,707.5,152.0,4.35,30.0,646.5,903.54,669.14
2016,9,6,15,30,691.0,148.0,4.3,30.0,605.0,873.75,650.57
2016,9,6,15,45,672.5,141.5,4.3,30.0,559.0,836.53,627.07
2016,9,6,16,0,654.0,135.0,4.3,30.0,513.0,797.0,601.82
2016,9,6,16,15,624.5,129.5,4.15,29.5,462.0,746.71,569.29
2016,9,6,16,30,595.0,124.0,4.0,29.0,411.0,695.35,535.45
2016,9,6,16,45,554.0,116.5,3.85,29.0,358.0,631.46,490.72
2016,9,6,17,0,513.0,109.0,3.7,29.0,305.0,561.03,439.81
2016,9,6,17,15,456.0,99.0,3.4,28.5,252.0,485.91,383.71
2016,9,6,17,30,399.0,89.0,3.1,28.0,199.0,414.47,328.46
2016,9,6,17,45,311.0,76.0,2.8,27.5,149.5,323.33,255.57
2016,9,6,18,0,223.0,63.0,2.5,27.0,100.0,228.75,178.06
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,141.3,103.64
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,44.63,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,15.78,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,8.54,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,15.74,0.0
2016,9,7,6,45,166.0,38.5,2.95,24.5,62.0,29.48,18.22
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,43.18,30.83
2016,9,7,7,15,354.0,69.5,3.25,25.0,151.0,52.12,38.96
2016,9,7,7,30,437.0,82.0,3.4,25.0,201.0,60.88,46.68
2016,9,7,7,45,493.0,91.0,3.6,25.5,254.5,68.47,53.06
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,73.46,57.06
2016,9,7,8,15,438.5,142.5,3.9,26.5,325.0,97.9,77.28
2016,9,7,8,30,328.0,185.0,4.0,27.0,342.0,126.51,100.59
2016,9,7,8,45,510.0,153.5,4.1,27.5,430.0,138.43,88.68
2016,9,7,9,0,692.0,122.0,4.2,28.0,518.0,179.75,107.56
2016,9,7,9,15,713.0,126.0,4.2,28.0,565.5,236.25,151.59
2016,9,7,9,30,734.0,130.0,4.2,28.0,613.0,294.92,200.54
2016,9,7,9,45,478.0,237.5,4.25,28.5,560.5,340.55,246.0
2016,9,7,10,0,222.0,345.0,4.3,29.0,508.0,356.2,263.89
2016,9,7,10,15,508.0,242.0,4.3,29.0,638.5,428.11,316.9
2016,9,7,10,30,794.0,139.0,4.3,29.0,769.0,529.38,393.65
2016,9,7,10,45,803.5,140.0,4.3,29.5,798.0,583.46,434.93
2016,9,7,11,0,813.0,141.0,4.3,30.0,827.0,636.68,474.45
2016,9,7,11,15,818.5,142.5,4.25,30.0,847.5,686.53,511.3
2016,9,7,11,30,824.0,144.0,4.2,30.0,868.0,734.63,546.05
2016,9,7,11,45,538.0,295.5,4.2,30.5,771.0,692.5,510.9
2016,9,7,12,0,252.0,447.0,4.2,31.0,674.0,616.39,451.04
2016,9,7,12,15,314.0,427.5,4.15,31.0,712.0,669.12,489.57
2016,9,7,12,30,376.0,408.0,4.1,31.0,750.0,724.12,528.73
2016,9,7,12,45,616.0,268.5,4.1,31.0,825.0,845.78,617.66
2016,9,7,13,0,856.0,129.0,4.1,31.0,900.0,938.17,680.83
2016,9,7,13,15,853.0,128.0,4.05,31.0,887.5,956.41,692.23
2016,9,7,13,30,850.0,127.0,4.0,31.0,875.0,971.0,701.82
2016,9,7,13,45,843.0,127.0,4.0,31.0,853.5,978.92,707.5
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,983.06,710.91
2016,9,7,14,15,828.0,125.5,3.95,31.0,803.5,980.87,710.09
2016,9,7,14,30,820.0,124.0,3.9,31.0,775.0,988.08,715.61
2016,9,7,14,45,797.5,128.0,3.85,31.0,737.0,969.98,704.69
2016,9,7,15,0,775.0,132.0,3.8,31.0,699.0,948.39,691.77
2016,9,7,15,15,760.0,129.0,3.7,31.0,657.0,923.23,676.29
2016,9,7,15,30,745.0,126.0,3.6,31.0,615.0,894.94,658.79
2016,9,7,15,45,722.0,123.0,3.55,31.0,567.5,862.49,638.77
2016,9,7,16,0,699.0,120.0,3.5,31.0,520.0,821.7,612.99
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.0,772.12,581.38
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,721.32,548.4
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,655.49,502.94
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,590.36,457.01
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,513.36,400.79
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,434.84,341.26
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,343.55,269.22
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,260.5,201.06
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,142.01,102.57
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.25,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,14.66,0.0
2016,9,8,6,45,111.0,41.0,3.4,23.5,57.5,31.45,19.79
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,48.36,35.31
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,59.3,45.15
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,70.25,54.66
2016,9,8,7,45,454.0,101.5,3.85,25.5,253.0,73.67,57.48
2016,9,8,8,0,535.0,107.0,3.9,26.0,309.0,78.82,61.6
2016,9,8,8,15,576.5,114.5,3.9,26.5,363.0,82.12,64.04
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,85.3,66.32
2016,9,8,8,45,666.0,121.0,3.9,27.5,472.0,129.11,75.97
2016,9,8,9,0,714.0,120.0,3.9,28.0,527.0,183.18,109.25
2016,9,8,9,15,735.0,124.0,3.9,28.0,575.0,241.15,154.58
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,305.78,208.17
2016,9,8,9,45,781.5,126.0,3.9,28.5,667.5,363.77,256.84
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,423.77,306.43
2016,9,8,10,15,818.0,126.5,3.9,29.0,748.5,482.54,354.7
2016,9,8,10,30,829.0,129.0,3.9,29.0,785.0,541.07,401.42
2016,9,8,10,45,842.0,128.0,3.95,29.5,815.0,595.53,443.19
2016,9,8,11,0,855.0,127.0,4.0,30.0,845.0,649.91,483.6
2016,9,8,11,15,860.0,128.0,4.0,30.0,866.5,699.59,520.39
2016,9,8,11,30,865.0,129.0,4.0,30.0,888.0,747.32,554.96
2016,9,8,11,45,867.0,130.0,4.0,30.5,900.5,790.61,583.79
2016,9,8,12,0,869.0,131.0,4.0,31.0,913.0,831.32,609.64
2016,9,8,12,15,870.0,131.5,4.0,31.0,917.0,868.01,633.82
2016,9,8,12,30,871.0,132.0,4.0,31.0,921.0,901.72,655.94
2016,9,8,12,45,868.5,132.5,4.05,31.5,916.0,929.12,672.77
2016,9,8,13,0,866.0,133.0,4.1,32.0,911.0,953.06,687.35
2016,9,8,13,15,863.0,132.0,4.1,32.0,898.0,971.53,699.56
2016,9,8,13,30,860.0,131.0,4.1,32.0,885.0,986.3,709.5
2016,9,8,13,45,852.5,131.0,4.1,32.0,863.0,993.85,714.92
2016,9,8,14,0,845.0,131.0,4.1,32.0,841.0,997.55,718.05
2016,9,8,14,15,836.5,129.0,4.05,32.0,811.5,1007.83,725.33
2016,9,8,14,30,828.0,127.0,4.0,32.0,782.0,1000.76,721.5
2016,9,8,14,45,815.0,126.0,4.0,32.0,745.0,986.47,713.55
2016,9,8,15,0,802.0,125.0,4.0,32.0,708.0,968.56,703.41
2016,9,8,15,15,786.5,122.0,3.95,31.5,665.0,942.46,689.1
2016,9,8,15,30,771.0,119.0,3.9,31.0,622.0,913.16,672.67
2016,9,8,15,45,747.0,116.5,3.85,31.0,573.5,873.37,647.74
2016,9,8,16,0,723.0,114.0,3.8,31.0,525.0,837.31,625.24
2016,9,8,16,15,694.5,109.0,3.6,30.5,473.0,786.54,592.84
2016,9,8,16,30,666.0,104.0,3.4,30.0,421.0,734.53,559.09
2016,9,8,16,45,623.0,99.0,3.2,29.5,366.0,669.59,515.32
2016,9,8,17,0,580.0,94.0,3.0,29.0,311.0,605.23,470.78
2016,9,8,17,15,523.0,85.5,2.7,28.5,256.5,527.41,413.95
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,452.4,356.48
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,352.76,277.7
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,267.27,207.04
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,167.35,120.62
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,54.08,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.83,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,13.12,0.0
2016,9,9,6,45,80.0,41.5,3.3,23.5,54.0,31.98,20.1
2016,9,9,7,0,160.0,67.0,3.6,24.0,92.0,50.09,36.73
2016,9,9,7,15,239.5,85.5,3.7,24.5,140.5,63.58,48.77
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,76.79,60.23
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,80.39,63.19
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,85.24,67.03
2016,9,9,8,15,520.0,129.0,4.1,26.5,352.5,90.26,70.88
2016,9,9,8,30,563.0,138.0,4.1,27.0,406.0,95.08,74.5
2016,9,9,8,45,612.5,137.5,4.1,27.5,460.0,138.62,84.87
2016,9,9,9,0,662.0,137.0,4.1,28.0,514.0,189.93,116.69
2016,9,9,9,15,685.0,141.5,4.1,28.0,561.5,245.6,160.14
2016,9,9,9,30,708.0,146.0,4.1,28.0,609.0,303.77,208.46
2016,9,9,9,45,737.5,143.5,4.1,28.5,653.5,360.95,256.1
2016,9,9,10,0,767.0,141.0,4.1,29.0,698.0,423.61,307.27
2016,9,9,10,15,779.0,143.5,4.1,29.0,734.0,480.68,354.03
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,537.72,399.5
2016,9,9,10,45,809.0,142.5,4.1,29.5,801.0,592.84,441.54
2016,9,9,11,0,827.0,139.0,4.1,30.0,832.0,647.83,482.22
2016,9,9,11,15,832.5,140.0,4.05,30.0,853.0,697.9,519.05
2016,9,9,11,30,838.0,141.0,4.0,30.0,874.0,739.84,549.55
2016,9,9,11,45,858.5,130.5,4.0,30.5,891.0,786.48,581.1
2016,9,9,12,0,879.0,120.0,4.0,31.0,908.0,831.6,609.94
2016,9,9,12,15,880.0,120.5,4.0,31.0,912.0,868.44,634.2
2016,9,9,12,30,881.0,121.0,4.0,31.0,916.0,902.25,656.39
2016,9,9,12,45,880.5,120.5,4.0,31.5,911.5,930.57,673.57
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,955.47,688.48
2016,9,9,13,15,876.5,119.5,3.95,32.0,894.0,973.92,700.36
2016,9,9,13,30,873.0,119.0,3.9,32.0,881.0,988.62,709.93
2016,9,9,13,45,868.0,117.5,3.9,32.0,859.5,997.0,715.87
2016,9,9,14,0,863.0,116.0,3.9,32.0,838.0,1001.47,719.49
