Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,15,855.5,114.5,3.85,32.0,809.0,999.54,718.85
2016,9,9,14,30,848.0,113.0,3.8,32.0,780.0,993.76,715.93
2016,9,9,14,45,833.5,112.5,3.8,32.0,743.0,978.26,707.21
2016,9,9,15,0,819.0,112.0,3.8,32.0,706.0,971.57,704.43
2016,9,9,15,15,804.5,109.5,3.75,31.5,663.0,946.66,690.87
2016,9,9,15,30,790.0,107.0,3.7,31.0,620.0,918.51,675.28
2016,9,9,15,45,770.0,104.0,3.65,31.0,572.0,881.51,652.35
2016,9,9,16,0,750.0,101.0,3.6,31.0,524.0,842.0,627.6
2016,9,9,16,15,723.0,96.5,3.4,30.5,472.0,792.19,595.98
2016,9,9,16,30,696.0,92.0,3.2,30.0,420.0,746.0,566.41
2016,9,9,16,45,658.0,87.0,3.05,29.5,365.5,684.26,525.31
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,622.81,483.27
2016,9,9,17,15,565.0,74.5,2.7,28.5,256.5,546.25,428.31
2016,9,9,17,30,510.0,67.0,2.5,28.0,202.0,472.47,372.34
2016,9,9,17,45,425.5,57.0,2.3,27.5,150.5,379.81,298.83
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,293.99,227.67
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,185.23,132.03
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,53.05,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.5,8.5,0.7,22.5,10.0,7.26,0.0
2016,9,10,6,30,53.0,17.0,0.7,23.0,20.0,13.48,0.0
2016,9,10,6,45,166.0,35.5,0.7,23.5,58.5,27.26,16.25
2016,9,10,7,0,279.0,54.0,0.7,24.0,97.0,41.07,29.15
2016,9,10,7,15,139.5,31.0,0.75,24.0,52.5,23.13,14.3
2016,9,10,7,30,0.0,8.0,0.8,24.0,8.0,6.57,0.06
2016,9,10,7,45,0.0,10.5,0.9,24.5,10.5,8.64,1.84
2016,9,10,8,0,0.0,13.0,1.0,25.0,13.0,10.7,3.6
2016,9,10,8,15,0.0,10.0,1.1,25.0,10.0,8.24,1.45
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,5.77,0.0
2016,9,10,8,45,23.5,119.5,1.35,25.5,133.0,96.37,71.56
2016,9,10,9,0,47.0,232.0,1.5,26.0,259.0,179.89,135.28
2016,9,10,9,15,34.0,235.5,1.65,26.0,256.0,187.32,141.07
2016,9,10,9,30,21.0,239.0,1.8,26.0,253.0,196.2,148.22
2016,9,10,9,45,23.0,254.5,2.0,26.5,270.5,212.05,159.87
2016,9,10,10,0,25.0,270.0,2.2,27.0,288.0,228.22,171.68
2016,9,10,10,15,143.0,321.5,2.3,27.0,433.5,325.08,243.56
2016,9,10,10,30,261.0,373.0,2.4,27.0,579.0,440.79,328.5
2016,9,10,10,45,530.0,260.5,2.5,27.0,697.5,530.77,396.11
2016,9,10,11,0,799.0,148.0,2.6,27.0,816.0,640.11,478.11
2016,9,10,11,15,804.5,149.5,2.7,27.0,836.5,689.34,514.23
2016,9,10,11,30,810.0,151.0,2.8,27.0,857.0,736.85,548.78
2016,9,10,11,45,834.0,138.0,2.9,27.5,874.5,775.99,576.04
2016,9,10,12,0,858.0,125.0,3.0,28.0,892.0,820.94,605.32
2016,9,10,12,15,858.5,125.5,3.05,28.0,895.5,856.59,629.03
2016,9,10,12,30,859.0,126.0,3.1,28.0,899.0,889.26,650.76
2016,9,10,12,45,693.5,238.5,3.15,28.0,860.5,894.08,653.46
2016,9,10,13,0,528.0,351.0,3.2,28.0,822.0,866.18,630.7
2016,9,10,13,15,692.5,235.5,3.25,28.0,843.5,935.34,682.71
2016,9,10,13,30,857.0,120.0,3.3,28.0,865.0,975.42,709.26
2016,9,10,13,45,852.5,118.0,3.35,28.5,844.0,983.48,713.77
2016,9,10,14,0,848.0,116.0,3.4,29.0,823.0,987.69,716.17
2016,9,10,14,15,604.5,230.5,3.4,29.0,725.5,891.97,653.43
2016,9,10,14,30,361.0,345.0,3.4,29.0,628.0,743.92,548.42
2016,9,10,14,45,586.0,227.0,3.4,29.0,660.5,874.24,645.4
2016,9,10,15,0,811.0,109.0,3.4,29.0,693.0,960.96,704.41
2016,9,10,15,15,619.0,179.0,3.35,28.5,609.0,849.77,631.94
2016,9,10,15,30,427.0,249.0,3.3,28.0,525.0,722.81,543.6
2016,9,10,15,45,580.5,175.0,3.3,28.0,518.5,788.33,595.85
2016,9,10,16,0,734.0,101.0,3.3,28.0,512.0,827.66,624.57
2016,9,10,16,15,611.5,123.0,3.15,27.5,443.0,729.61,558.16
2016,9,10,16,30,489.0,145.0,3.0,27.0,374.0,621.04,482.27
2016,9,10,16,45,539.0,115.0,2.9,27.0,337.0,618.49,483.06
2016,9,10,17,0,589.0,85.0,2.8,27.0,300.0,602.21,472.11
2016,9,10,17,15,534.5,77.0,2.7,26.5,246.5,526.58,417.06
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,453.73,360.95
2016,9,10,17,45,390.0,58.5,2.55,26.0,142.5,358.13,283.83
2016,9,10,18,0,300.0,48.0,2.5,26.0,92.0,269.06,209.1
2016,9,10,18,15,181.5,31.0,2.55,25.5,54.0,169.65,118.59
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,42.95,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,20.0,12.44,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,59.5,25.47,14.97
2016,9,11,7,0,314.0,50.0,2.8,20.0,99.0,38.28,27.23
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.5,47.06,35.29
2016,9,11,7,30,477.0,74.0,2.5,21.0,200.0,57.38,44.43
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,62.45,48.65
2016,9,11,8,0,585.0,91.0,2.2,23.0,308.0,67.37,52.57
2016,9,11,8,15,623.5,97.5,2.05,23.5,362.0,70.49,54.94
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,73.88,57.48
2016,9,11,8,45,688.5,109.5,1.8,25.0,467.5,127.84,73.68
2016,9,11,9,0,715.0,115.0,1.7,26.0,519.0,185.16,111.16
2016,9,11,9,15,736.0,119.0,1.65,26.0,566.5,243.33,157.01
2016,9,11,9,30,757.0,123.0,1.6,26.0,614.0,307.87,210.36
2016,9,11,9,45,772.0,126.5,1.6,26.5,656.5,366.88,259.49
2016,9,11,10,0,787.0,130.0,1.6,27.0,699.0,426.71,308.2
2016,9,11,10,15,798.5,132.5,1.6,27.5,735.0,484.67,354.05
2016,9,11,10,30,810.0,135.0,1.6,28.0,771.0,542.47,398.13
2016,9,11,10,45,818.5,137.0,1.6,28.5,799.5,597.71,438.81
2016,9,11,11,0,827.0,139.0,1.6,29.0,828.0,651.94,477.35
2016,9,11,11,15,832.5,140.0,1.6,29.0,849.0,701.99,512.81
2016,9,11,11,30,838.0,141.0,1.6,29.0,870.0,750.21,546.14
2016,9,11,11,45,865.5,126.5,1.65,29.5,888.5,792.27,573.67
2016,9,11,12,0,893.0,112.0,1.7,30.0,907.0,839.52,603.05
2016,9,11,12,15,894.5,112.0,1.7,30.0,911.0,876.61,626.26
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,910.63,647.47
2016,9,11,12,45,897.0,110.5,1.75,30.0,911.0,939.5,665.98
2016,9,11,13,0,898.0,109.0,1.8,30.0,907.0,964.9,682.41
2016,9,11,13,15,895.0,108.5,1.8,30.0,894.0,983.86,694.32
2016,9,11,13,30,892.0,108.0,1.8,30.0,881.0,999.0,704.01
2016,9,11,13,45,889.0,105.5,1.85,30.5,859.5,1008.16,709.38
2016,9,11,14,0,886.0,103.0,1.9,31.0,838.0,1013.34,712.49
2016,9,11,14,15,879.0,102.0,1.9,30.5,809.0,1012.13,714.08
2016,9,11,14,30,872.0,101.0,1.9,30.0,780.0,1007.0,713.47
2016,9,11,14,45,853.0,103.5,1.95,30.0,741.5,989.88,704.73
2016,9,11,15,0,834.0,106.0,2.0,30.0,703.0,969.3,693.97
2016,9,11,15,15,820.0,103.5,2.0,30.0,660.5,956.48,687.67
2016,9,11,15,30,806.0,101.0,2.0,30.0,618.0,928.34,671.56
2016,9,11,15,45,789.0,97.0,2.05,30.0,570.0,892.46,650.99
2016,9,11,16,0,772.0,93.0,2.1,30.0,522.0,853.89,628.44
2016,9,11,16,15,746.0,89.0,2.0,29.5,470.0,804.8,598.41
2016,9,11,16,30,720.0,85.0,1.9,29.0,418.0,754.15,566.79
2016,9,11,16,45,686.0,79.5,1.85,29.0,363.5,698.51,530.19
2016,9,11,17,0,652.0,74.0,1.8,29.0,309.0,638.47,489.41
2016,9,11,17,15,599.0,67.0,1.65,28.0,254.0,562.69,436.91
2016,9,11,17,30,546.0,60.0,1.5,27.0,199.0,489.58,383.37
2016,9,11,17,45,464.5,50.5,1.35,26.5,147.5,397.98,311.19
2016,9,11,18,0,383.0,41.0,1.2,26.0,96.0,313.23,240.81
2016,9,11,18,15,244.0,27.0,1.2,25.5,56.0,200.02,135.66
2016,9,11,18,30,105.0,13.0,1.2,25.0,16.0,62.72,0.0
2016,9,11,18,45,52.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,113.0,16.0,0.6,21.0,20.0,13.66,0.0
2016,9,12,6,45,240.0,31.0,0.6,21.5,61.0,24.09,13.63
2016,9,12,7,0,367.0,46.0,0.6,22.0,102.0,37.29,26.16
2016,9,12,7,15,449.0,56.0,0.7,22.5,153.5,44.39,32.72
2016,9,12,7,30,531.0,66.0,0.8,23.0,205.0,51.37,38.89
2016,9,12,7,45,580.5,73.5,0.95,24.0,259.5,55.98,42.7
2016,9,12,8,0,630.0,81.0,1.1,25.0,314.0,60.46,46.25
2016,9,12,8,15,666.5,86.5,1.25,25.5,368.5,63.22,48.33
2016,9,12,8,30,703.0,92.0,1.4,26.0,423.0,67.91,51.99
2016,9,12,8,45,727.0,97.5,1.55,27.0,474.0,124.28,68.53
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,188.71,111.52
2016,9,12,9,15,770.0,106.5,1.7,28.0,573.0,247.64,157.96
2016,9,12,9,30,789.0,110.0,1.7,28.0,621.0,308.39,208.52
2016,9,12,9,45,540.5,218.5,1.7,28.5,579.0,355.68,254.23
2016,9,12,10,0,292.0,327.0,1.7,29.0,537.0,375.43,274.6
2016,9,12,10,15,564.5,224.0,1.7,29.0,656.5,449.78,328.81
2016,9,12,10,30,837.0,121.0,1.7,29.0,776.0,546.22,400.21
2016,9,12,10,45,597.5,248.5,1.75,29.5,724.5,564.59,413.09
2016,9,12,11,0,358.0,376.0,1.8,30.0,673.0,550.69,401.42
2016,9,12,11,15,372.5,379.0,1.85,30.0,695.0,588.66,428.8
2016,9,12,11,30,387.0,382.0,1.9,30.0,717.0,626.98,455.73
2016,9,12,11,45,345.5,404.5,1.95,30.5,707.5,639.35,462.73
2016,9,12,12,0,304.0,427.0,2.0,31.0,698.0,647.78,466.95
2016,9,12,12,15,176.5,413.5,2.0,31.0,571.0,534.25,387.6
2016,9,12,12,30,49.0,400.0,2.0,31.0,444.0,406.35,295.89
2016,9,12,12,45,456.0,265.0,2.05,31.0,669.0,700.35,510.98
2016,9,12,13,0,863.0,130.0,2.1,31.0,894.0,954.02,678.7
2016,9,12,13,15,530.0,281.5,2.1,31.0,749.0,821.58,588.48
2016,9,12,13,30,197.0,433.0,2.1,31.0,604.0,626.01,451.07
2016,9,12,13,45,516.5,281.5,2.15,31.0,712.5,835.22,601.64
2016,9,12,14,0,836.0,130.0,2.2,31.0,821.0,992.68,705.0
2016,9,12,14,15,585.5,240.0,2.2,31.0,715.5,884.37,634.23
2016,9,12,14,30,335.0,350.0,2.2,31.0,610.0,725.18,524.84
2016,9,12,14,45,562.0,237.5,2.2,31.0,648.5,856.18,620.37
2016,9,12,15,0,789.0,125.0,2.2,31.0,687.0,959.19,688.42
2016,9,12,15,15,773.0,121.5,2.2,30.5,644.0,931.75,672.81
2016,9,12,15,30,757.0,118.0,2.2,30.0,601.0,901.19,656.35
2016,9,12,15,45,732.5,115.5,2.2,30.0,552.5,866.75,635.92
2016,9,12,16,0,708.0,113.0,2.2,30.0,504.0,824.5,610.1
2016,9,12,16,15,679.0,108.0,2.1,29.5,452.5,773.33,578.3
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,721.03,545.11
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,655.12,500.42
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,589.89,455.04
2016,9,12,17,15,506.5,81.5,1.65,28.5,238.5,510.99,398.13
2016,9,12,17,30,449.0,72.0,1.5,28.0,185.0,435.11,340.47
2016,9,12,17,45,357.0,60.0,1.35,27.5,135.0,335.06,261.56
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,249.41,190.56
2016,9,12,18,15,153.0,29.5,1.2,26.5,48.5,150.71,96.74
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,29.53,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,12.8,0.0
2016,9,13,6,45,178.0,32.5,0.9,23.0,56.0,25.06,14.13
2016,9,13,7,0,297.0,50.0,1.0,24.0,95.0,38.24,26.67
2016,9,13,7,15,380.0,62.5,1.2,24.5,145.0,47.36,34.92
2016,9,13,7,30,463.0,75.0,1.4,25.0,195.0,58.28,44.42
2016,9,13,7,45,456.0,93.5,1.6,25.5,236.0,68.38,52.97
2016,9,13,8,0,449.0,112.0,1.8,26.0,277.0,79.78,62.4
2016,9,13,8,15,360.0,150.5,1.75,26.5,296.0,106.84,84.7
2016,9,13,8,30,271.0,189.0,1.7,27.0,315.0,129.99,103.29
2016,9,13,8,45,177.5,216.5,1.7,27.5,303.0,168.47,121.88
2016,9,13,9,0,84.0,244.0,1.7,28.0,291.0,193.74,143.23
2016,9,13,9,15,172.5,266.5,1.6,28.0,374.0,235.18,171.09
2016,9,13,9,30,261.0,289.0,1.5,28.0,457.0,290.08,210.22
2016,9,13,9,45,201.5,315.5,1.45,28.5,451.0,313.43,229.73
2016,9,13,10,0,142.0,342.0,1.4,29.0,445.0,327.25,241.03
2016,9,13,10,15,150.0,361.5,1.3,29.0,474.5,360.6,265.42
2016,9,13,10,30,158.0,381.0,1.2,29.0,504.0,395.09,290.11
2016,9,13,10,45,103.0,372.0,1.15,29.5,453.5,368.4,270.23
2016,9,13,11,0,48.0,363.0,1.1,30.0,403.0,336.13,246.09
2016,9,13,11,15,104.5,399.0,1.1,30.0,488.5,411.99,300.82
2016,9,13,11,30,161.0,435.0,1.1,30.0,574.0,501.7,363.37
2016,9,13,11,45,123.5,432.5,1.1,30.5,540.0,484.52,349.57
2016,9,13,12,0,86.0,430.0,1.1,31.0,506.0,452.66,326.38
2016,9,13,12,15,97.0,436.5,1.15,31.0,523.0,476.26,343.37
2016,9,13,12,30,108.0,443.0,1.2,31.0,540.0,500.47,360.38
2016,9,13,12,45,112.0,442.0,1.25,31.0,541.5,511.39,368.19
2016,9,13,13,0,116.0,441.0,1.3,31.0,543.0,538.72,387.15
2016,9,13,13,15,140.5,436.5,1.4,31.0,559.0,566.55,407.36
2016,9,13,13,30,165.0,432.0,1.5,31.0,575.0,594.5,427.69
2016,9,13,13,45,223.0,412.5,1.6,31.0,599.5,640.05,460.99
2016,9,13,14,0,281.0,393.0,1.7,31.0,624.0,705.71,507.05
2016,9,13,14,15,554.5,254.5,1.75,31.0,689.5,862.66,618.24
2016,9,13,14,30,828.0,116.0,1.8,31.0,755.0,980.96,695.11
2016,9,13,14,45,804.5,119.5,1.9,31.0,715.5,973.45,691.62
2016,9,13,15,0,781.0,123.0,2.0,31.0,676.0,949.71,679.29
2016,9,13,15,15,765.0,120.0,2.05,31.0,633.5,922.82,664.49
2016,9,13,15,30,749.0,117.0,2.1,31.0,591.0,892.86,647.64
2016,9,13,15,45,725.0,114.0,2.2,31.0,543.0,858.32,628.08
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,816.02,603.01
2016,9,13,16,15,671.5,105.5,2.25,30.5,443.5,763.9,570.89
2016,9,13,16,30,642.0,100.0,2.2,30.0,392.0,710.75,537.35
2016,9,13,16,45,597.5,94.5,2.2,29.5,338.0,644.46,493.76
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,579.01,449.21
2016,9,13,17,15,494.0,80.0,2.0,28.5,230.5,500.0,391.41
2016,9,13,17,30,435.0,71.0,1.8,28.0,177.0,419.19,329.43
2016,9,13,17,45,343.0,58.5,1.65,27.5,128.5,324.32,253.72
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,238.8,182.25
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,131.97,79.21
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,11.95,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,24.3,13.32
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,37.47,25.98
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,46.59,34.25
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,57.45,43.71
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,62.11,47.64
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,66.7,51.34
2016,9,14,8,15,607.5,96.5,1.7,26.5,351.0,69.83,53.71
2016,9,14,8,30,646.0,103.0,1.8,27.0,404.0,77.83,60.09
2016,9,14,8,45,437.0,173.5,1.95,27.5,387.5,155.13,102.34
2016,9,14,9,0,228.0,244.0,2.1,28.0,371.0,212.01,151.46
2016,9,14,9,15,199.0,270.5,2.2,28.0,389.0,244.22,177.38
2016,9,14,9,30,170.0,297.0,2.3,28.0,407.0,273.17,201.12
2016,9,14,9,45,466.5,215.0,2.45,28.5,543.0,330.74,238.99
2016,9,14,10,0,763.0,133.0,2.6,29.0,679.0,425.33,308.19
2016,9,14,10,15,774.5,135.5,2.65,29.0,714.5,481.95,353.85
2016,9,14,10,30,786.0,138.0,2.7,29.0,750.0,538.45,398.28
2016,9,14,10,45,792.5,141.5,2.8,29.5,777.5,592.53,439.0
2016,9,14,11,0,799.0,145.0,2.9,30.0,805.0,645.47,477.68
2016,9,14,11,15,804.5,146.5,2.95,30.0,825.0,694.59,513.49
2016,9,14,11,30,810.0,148.0,3.0,30.0,845.0,741.96,547.34
2016,9,14,11,45,561.5,284.5,3.1,30.5,771.5,712.98,522.39
2016,9,14,12,0,313.0,421.0,3.2,31.0,698.0,652.53,475.2
2016,9,14,12,15,571.0,282.0,3.25,31.0,788.5,778.18,567.97
2016,9,14,12,30,829.0,143.0,3.3,31.0,879.0,896.3,649.85
2016,9,14,12,45,825.5,144.0,3.35,31.5,873.5,922.7,665.28
2016,9,14,13,0,822.0,145.0,3.4,32.0,868.0,945.61,679.14
2016,9,14,13,15,818.5,144.0,3.4,31.5,854.5,962.87,691.88
2016,9,14,13,30,815.0,143.0,3.4,31.0,841.0,976.44,702.43
2016,9,14,13,45,809.5,141.0,3.4,31.0,819.5,983.21,707.36
2016,9,14,14,0,804.0,139.0,3.4,31.0,798.0,986.15,710.02
2016,9,14,14,15,795.5,137.0,3.4,31.0,769.0,982.26,708.47
2016,9,14,14,30,787.0,135.0,3.4,31.0,740.0,974.61,704.69
2016,9,14,14,45,776.5,131.5,3.45,31.0,704.0,959.61,696.64
2016,9,14,15,0,766.0,128.0,3.5,31.0,668.0,941.08,686.41
2016,9,14,15,15,750.0,125.0,3.45,30.5,625.5,914.28,671.52
2016,9,14,15,30,734.0,122.0,3.4,30.0,583.0,890.75,658.84
2016,9,14,15,45,540.5,168.5,3.35,30.0,493.5,736.59,555.01
2016,9,14,16,0,347.0,215.0,3.3,30.0,404.0,579.04,441.4
2016,9,14,16,15,495.0,157.0,3.15,29.5,396.0,656.86,503.71
2016,9,14,16,30,643.0,99.0,3.0,29.0,388.0,710.68,544.58
2016,9,14,16,45,611.0,90.5,2.9,29.0,335.5,651.03,502.79
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,591.41,460.61
2016,9,14,17,15,521.5,73.5,2.45,28.5,229.5,513.17,403.05
2016,9,14,17,30,464.0,65.0,2.1,28.0,176.0,438.06,344.52
2016,9,14,17,45,383.5,52.5,1.8,27.5,127.5,347.33,271.51
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,263.78,200.82
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,130.64,71.63
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,8.54,0.0
2016,9,15,6,45,90.0,33.5,1.25,23.5,45.5,25.95,14.41
2016,9,15,7,0,154.0,57.0,1.5,24.0,80.0,43.2,30.75
2016,9,15,7,15,218.5,79.0,1.4,24.5,127.0,59.03,44.79
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,74.46,58.15
2016,9,15,7,45,333.0,119.0,1.2,25.5,225.0,86.83,68.56
2016,9,15,8,0,383.0,137.0,1.1,26.0,276.0,96.01,75.98
2016,9,15,8,15,423.0,150.0,1.1,26.5,327.0,103.22,81.58
2016,9,15,8,30,463.0,163.0,1.1,27.0,378.0,115.26,91.06
2016,9,15,8,45,497.0,172.5,1.1,28.0,427.5,161.09,104.09
2016,9,15,9,0,531.0,182.0,1.1,29.0,477.0,211.32,137.14
2016,9,15,9,15,554.5,190.0,1.2,29.0,523.0,262.44,176.41
2016,9,15,9,30,578.0,198.0,1.3,29.0,569.0,316.22,219.53
2016,9,15,9,45,593.0,206.5,1.45,29.5,609.0,371.58,263.83
2016,9,15,10,0,608.0,215.0,1.6,30.0,649.0,426.34,306.96
2016,9,15,10,15,622.0,220.0,1.7,30.0,683.5,478.94,348.09
2016,9,15,10,30,636.0,225.0,1.8,30.0,718.0,532.2,388.7
2016,9,15,10,45,643.0,230.5,1.95,30.5,744.5,582.16,425.41
2016,9,15,11,0,650.0,236.0,2.1,31.0,771.0,631.52,460.74
2016,9,15,11,15,656.5,238.5,2.15,31.0,791.0,677.18,493.23
2016,9,15,11,30,663.0,241.0,2.2,31.0,811.0,721.67,524.3
2016,9,15,11,45,471.5,335.0,2.3,31.5,743.0,688.93,498.49
2016,9,15,12,0,280.0,429.0,2.4,32.0,675.0,634.12,457.23
2016,9,15,12,15,470.5,341.0,2.45,32.0,756.5,745.91,537.76
2016,9,15,12,30,661.0,253.0,2.5,32.0,838.0,860.15,617.14
2016,9,15,12,45,512.5,326.5,2.55,32.0,779.0,815.68,584.36
2016,9,15,13,0,364.0,400.0,2.6,32.0,720.0,751.6,539.35
2016,9,15,13,15,502.5,326.5,2.6,32.0,760.0,843.42,604.45
2016,9,15,13,30,641.0,253.0,2.6,32.0,800.0,926.35,661.71
2016,9,15,13,45,367.0,322.0,2.6,32.0,634.0,711.05,514.82
2016,9,15,14,0,93.0,391.0,2.6,32.0,468.0,474.48,346.34
2016,9,15,14,15,336.0,322.0,2.6,32.0,581.5,693.87,507.05
2016,9,15,14,30,579.0,253.0,2.6,32.0,695.0,891.95,643.58
2016,9,15,14,45,605.0,224.5,2.65,32.0,666.5,895.25,646.62
2016,9,15,15,0,631.0,196.0,2.7,32.0,638.0,889.4,645.05
2016,9,15,15,15,611.5,190.0,2.7,31.5,596.5,857.5,626.92
2016,9,15,15,30,592.0,184.0,2.7,31.0,555.0,822.98,607.07
2016,9,15,15,45,571.5,174.5,2.75,31.0,509.0,773.81,576.1
2016,9,15,16,0,551.0,165.0,2.8,31.0,463.0,731.31,549.31
2016,9,15,16,15,518.5,155.5,2.65,30.5,413.0,676.72,513.27
2016,9,15,16,30,486.0,146.0,2.5,30.0,363.0,621.95,476.25
2016,9,15,16,45,453.5,131.5,2.45,30.0,312.5,561.52,433.75
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,501.83,390.52
2016,9,15,17,15,363.5,102.0,2.1,29.5,210.5,424.09,331.92
2016,9,15,17,30,306.0,87.0,1.8,29.0,159.0,350.46,274.36
2016,9,15,17,45,239.0,66.5,1.55,28.5,113.5,255.16,198.32
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,180.36,135.43
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,88.46,40.04
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,10.24,0.0
2016,9,16,6,45,175.5,29.5,0.95,23.5,52.0,22.81,11.8
2016,9,16,7,0,292.0,47.0,1.1,24.0,90.0,36.04,24.72
2016,9,16,7,15,374.0,59.5,0.9,24.5,139.5,45.2,33.05
2016,9,16,7,30,456.0,72.0,0.7,25.0,189.0,56.0,42.47
2016,9,16,7,45,513.0,81.0,0.5,26.0,242.0,61.52,47.02
2016,9,16,8,0,570.0,90.0,0.3,27.0,295.0,66.88,51.24
2016,9,16,8,15,609.0,96.5,0.4,27.5,348.5,70.02,53.59
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,81.16,54.01
2016,9,16,8,45,674.0,109.0,0.6,28.5,452.5,134.9,76.77
2016,9,16,9,0,700.0,115.0,0.7,29.0,503.0,191.94,115.18
2016,9,16,9,15,721.0,119.0,0.7,29.5,550.0,249.42,159.85
2016,9,16,9,30,742.0,123.0,0.7,30.0,597.0,313.1,210.87
2016,9,16,9,45,757.5,126.5,0.7,30.5,638.5,371.51,257.87
2016,9,16,10,0,773.0,130.0,0.7,31.0,680.0,430.82,304.3
2016,9,16,10,15,521.5,247.5,0.7,31.0,626.5,453.4,324.97
2016,9,16,10,30,270.0,365.0,0.7,31.0,573.0,446.9,321.73
2016,9,16,10,45,539.5,253.0,0.7,31.5,689.0,540.25,388.19
2016,9,16,11,0,809.0,141.0,0.7,32.0,805.0,652.19,465.66
2016,9,16,11,15,492.0,285.5,0.7,32.0,692.5,603.95,429.84
2016,9,16,11,30,175.0,430.0,0.7,32.0,580.0,510.76,362.99
2016,9,16,11,45,516.5,277.5,0.75,32.5,728.5,674.85,479.25
2016,9,16,12,0,858.0,125.0,0.8,33.0,877.0,831.7,581.8
2016,9,16,12,15,859.0,125.5,0.85,33.0,880.5,867.46,602.6
2016,9,16,12,30,860.0,126.0,0.9,33.0,884.0,900.23,623.0
2016,9,16,12,45,562.5,277.5,1.0,33.0,772.5,816.1,569.29
2016,9,16,13,0,265.0,429.0,1.1,33.0,661.0,687.76,482.13
2016,9,16,13,15,557.5,276.5,1.15,33.0,753.5,848.44,594.81
2016,9,16,13,30,850.0,124.0,1.2,33.0,846.0,980.71,678.12
2016,9,16,13,45,846.0,122.0,1.25,33.0,824.5,988.69,682.76
2016,9,16,14,0,842.0,120.0,1.3,33.0,803.0,992.85,686.79
2016,9,16,14,15,834.0,118.0,1.4,33.0,773.5,989.15,687.0
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,994.53,692.95
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,977.48,685.13
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,956.91,675.33
2016,9,16,15,15,778.0,113.0,1.75,33.0,626.0,929.52,660.61
2016,9,16,15,30,762.0,110.0,1.8,33.0,583.0,899.05,643.89
2016,9,16,15,45,742.0,105.5,1.85,33.0,535.5,860.15,621.55
2016,9,16,16,0,722.0,101.0,1.9,33.0,488.0,824.2,600.87
2016,9,16,16,15,693.0,96.5,1.85,32.5,436.0,772.97,569.92
2016,9,16,16,30,664.0,92.0,1.8,32.0,384.0,720.65,537.58
2016,9,16,16,45,625.0,85.5,1.75,32.0,330.5,656.82,495.21
2016,9,16,17,0,586.0,79.0,1.7,32.0,277.0,593.51,451.9
2016,9,16,17,15,526.5,70.5,1.55,31.0,223.5,513.44,395.77
2016,9,16,17,30,467.0,62.0,1.4,30.0,170.0,436.72,338.29
2016,9,16,17,45,379.0,50.0,1.25,29.5,121.5,341.56,263.02
2016,9,16,18,0,291.0,38.0,1.1,29.0,73.0,254.35,189.71
2016,9,16,18,15,145.5,19.0,1.1,28.5,36.5,123.91,44.85
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,10.24,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.39,10.49
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,34.88,23.7
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,42.46,30.68
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,49.89,37.24
2016,9,17,7,45,556.0,72.0,1.55,26.0,245.0,54.92,41.44
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,59.82,45.33
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,62.95,47.72
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,75.98,48.65
2016,9,17,8,45,706.0,98.0,0.65,29.0,455.5,131.66,72.66
2016,9,17,9,0,729.0,104.0,0.4,30.0,506.0,190.2,111.95
2016,9,17,9,15,749.0,107.5,0.45,30.5,553.0,253.18,160.71
2016,9,17,9,30,769.0,111.0,0.5,31.0,600.0,313.1,208.94
2016,9,17,9,45,779.0,116.5,0.55,31.5,640.5,372.81,257.03
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,432.73,303.97
2016,9,17,10,15,800.0,124.0,0.7,32.0,716.0,490.13,348.63
2016,9,17,10,30,811.0,126.0,0.8,32.0,751.0,547.26,391.82
2016,9,17,10,45,815.5,130.5,0.9,32.5,778.0,602.24,431.4
2016,9,17,11,0,820.0,135.0,1.0,33.0,805.0,655.81,468.79
2016,9,17,11,15,825.5,136.0,1.05,33.0,825.0,705.29,503.04
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,752.93,535.34
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.5,795.62,563.14
2016,9,17,12,0,831.0,142.0,1.2,33.0,868.0,835.63,588.36
2016,9,17,12,15,832.0,142.5,1.2,33.0,871.0,871.71,610.37
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,904.79,630.43
2016,9,17,12,45,832.0,142.0,1.3,33.5,869.0,931.36,646.59
2016,9,17,13,0,831.0,141.0,1.4,34.0,864.0,954.47,660.7
2016,9,17,13,15,827.0,140.5,1.45,34.0,850.0,971.63,671.96
2016,9,17,13,30,823.0,140.0,1.5,34.0,836.0,985.06,681.13
2016,9,17,13,45,817.5,138.0,1.55,34.0,814.0,991.59,686.31
2016,9,17,14,0,812.0,136.0,1.6,34.0,792.0,994.27,689.37
2016,9,17,14,15,802.5,134.0,1.6,33.5,762.0,989.06,688.55
2016,9,17,14,30,793.0,132.0,1.6,33.0,732.0,980.06,685.64
2016,9,17,14,45,767.5,136.0,1.65,33.0,693.0,957.86,673.97
2016,9,17,15,0,742.0,140.0,1.7,33.0,654.0,939.73,664.99
2016,9,17,15,15,448.0,211.5,1.7,33.0,516.5,712.19,517.06
2016,9,17,15,30,154.0,283.0,1.7,33.0,379.0,460.81,339.94
2016,9,17,15,45,407.5,202.5,1.75,33.0,426.0,650.63,481.91
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,793.93,582.14
2016,9,17,16,15,629.5,115.5,1.75,32.5,421.5,739.54,547.05
2016,9,17,16,30,598.0,109.0,1.7,32.0,370.0,684.32,512.35
2016,9,17,16,45,556.0,100.5,1.65,32.0,317.0,617.64,467.53
2016,9,17,17,0,514.0,92.0,1.6,32.0,264.0,551.75,421.87
2016,9,17,17,15,452.0,81.5,1.45,31.0,211.5,464.56,359.09
2016,9,17,17,30,390.0,71.0,1.3,30.0,159.0,389.26,301.95
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.0,295.59,227.48
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,211.24,156.24
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,104.33,21.3
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,9.39,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.49,11.75
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.09,26.22
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,48.59,35.79
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,58.85,44.87
2016,9,18,7,45,464.5,89.0,2.0,25.5,233.5,65.52,50.55
2016,9,18,8,0,522.0,99.0,2.0,26.0,286.0,73.54,57.16
2016,9,18,8,15,563.0,107.0,2.0,26.5,338.5,77.47,60.17
2016,9,18,8,30,604.0,115.0,2.0,27.0,391.0,91.89,61.56
2016,9,18,8,45,632.5,121.5,2.0,27.5,441.0,143.57,85.23
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,198.95,123.47
2016,9,18,9,15,683.0,132.5,1.9,28.5,537.5,254.8,167.58
2016,9,18,9,30,705.0,137.0,1.8,29.0,584.0,312.97,215.13
2016,9,18,9,45,719.0,142.0,1.75,29.5,624.5,370.76,262.43
2016,9,18,10,0,733.0,147.0,1.7,30.0,665.0,429.37,309.11
2016,9,18,10,15,745.5,150.0,1.6,30.0,700.0,486.18,353.47
2016,9,18,10,30,758.0,153.0,1.5,30.0,735.0,543.89,396.87
2016,9,18,10,45,766.0,156.0,1.4,30.5,762.0,597.04,434.69
2016,9,18,11,0,774.0,159.0,1.3,31.0,789.0,649.24,470.31
2016,9,18,11,15,780.0,160.5,1.15,31.0,809.0,697.57,502.48
2016,9,18,11,30,786.0,162.0,1.0,31.0,829.0,744.25,532.29
2016,9,18,11,45,823.5,141.0,0.85,31.5,849.0,792.92,561.21
2016,9,18,12,0,861.0,120.0,0.7,32.0,869.0,832.92,582.08
2016,9,18,12,15,861.5,120.5,0.6,32.0,872.5,868.16,601.44
2016,9,18,12,30,862.0,121.0,0.5,32.0,876.0,900.34,618.62
2016,9,18,12,45,656.5,238.0,0.4,32.0,811.0,872.4,598.6
2016,9,18,13,0,451.0,355.0,0.3,32.0,746.0,808.35,553.26
2016,9,18,13,15,653.5,236.5,0.35,32.0,792.0,910.07,622.65
2016,9,18,13,30,856.0,118.0,0.4,32.0,838.0,982.88,666.18
2016,9,18,13,45,851.5,116.0,0.45,32.5,816.5,990.12,669.71
2016,9,18,14,0,847.0,114.0,0.5,33.0,795.0,993.51,672.14
2016,9,18,14,15,698.0,186.0,0.55,33.0,733.0,948.82,647.76
2016,9,18,14,30,549.0,258.0,0.6,33.0,671.0,869.57,600.63
2016,9,18,14,45,461.5,273.5,0.7,33.0,609.0,798.44,558.62
2016,9,18,15,0,374.0,289.0,0.8,33.0,547.0,706.65,501.97
2016,9,18,15,15,569.5,197.5,0.85,32.5,560.5,817.46,582.31
2016,9,18,15,30,765.0,106.0,0.9,32.0,574.0,898.15,635.56
2016,9,18,15,45,744.0,102.0,0.95,32.0,526.5,858.64,612.39
2016,9,18,16,0,723.0,98.0,1.0,32.0,479.0,821.96,592.15
2016,9,18,16,15,693.5,93.5,1.0,31.5,427.0,770.11,561.97
2016,9,18,16,30,664.0,89.0,1.0,31.0,375.0,717.25,530.36
2016,9,18,16,45,624.0,82.5,1.0,31.0,321.5,652.48,488.43
2016,9,18,17,0,584.0,76.0,1.0,31.0,268.0,588.37,445.44
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.0,507.11,388.51
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,429.42,330.27
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,330.76,252.89
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,240.02,176.03
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,115.31,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,9.39,0.0
2016,9,19,6,45,189.5,27.0,2.2,24.5,50.5,20.96,9.6
2016,9,19,7,0,327.0,43.0,2.5,25.0,88.0,34.99,23.6
2016,9,19,7,15,416.0,53.5,2.55,25.5,138.5,42.57,30.6
2016,9,19,7,30,505.0,64.0,2.6,26.0,189.0,50.03,37.18
2016,9,19,7,45,567.0,70.0,2.65,27.0,244.0,53.6,40.14
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,57.19,42.94
2016,9,19,8,15,667.0,81.0,2.6,28.5,353.0,59.78,44.88
2016,9,19,8,30,705.0,86.0,2.5,29.0,407.0,75.81,46.11
2016,9,19,8,45,732.0,90.0,2.45,30.0,458.5,136.91,75.27
2016,9,19,9,0,759.0,94.0,2.4,31.0,510.0,195.76,115.68
2016,9,19,9,15,778.5,97.5,2.25,31.0,557.0,255.57,163.49
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,317.2,214.63
2016,9,19,9,45,812.5,103.5,2.0,31.5,646.0,377.77,264.47
2016,9,19,10,0,827.0,106.0,1.9,32.0,688.0,438.94,313.35
2016,9,19,10,15,837.5,108.0,1.85,32.5,723.0,498.74,359.64
2016,9,19,10,30,848.0,110.0,1.8,33.0,758.0,556.36,402.62
2016,9,19,10,45,856.5,111.0,1.8,33.5,786.5,611.21,442.29
2016,9,19,11,0,865.0,112.0,1.8,34.0,815.0,664.82,479.72
2016,9,19,11,15,870.0,113.0,1.9,34.0,835.0,714.53,515.03
2016,9,19,11,30,875.0,114.0,2.0,34.0,855.0,762.21,547.95
2016,9,19,11,45,880.0,113.0,2.1,34.5,867.0,805.81,575.2
2016,9,19,12,0,885.0,112.0,2.2,35.0,879.0,846.9,600.61
2016,9,19,12,15,885.5,112.0,2.25,35.0,882.0,882.35,623.13
2016,9,19,12,30,886.0,112.0,2.3,35.0,885.0,914.63,643.65
2016,9,19,12,45,885.0,111.5,2.4,35.0,879.5,941.73,661.38
2016,9,19,13,0,884.0,111.0,2.5,35.0,874.0,965.29,677.01
2016,9,19,13,15,880.5,110.5,2.55,35.0,859.5,982.78,688.55
2016,9,19,13,30,877.0,110.0,2.6,35.0,845.0,996.47,697.91
2016,9,19,13,45,871.5,108.5,2.7,35.0,822.5,1003.25,703.6
2016,9,19,14,0,866.0,107.0,2.8,35.0,800.0,1006.1,707.05
