Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,15,857.5,105.5,2.85,35.0,770.0,1002.0,705.91
2016,9,19,14,30,849.0,104.0,2.9,35.0,740.0,994.06,702.57
2016,9,19,14,45,837.5,102.0,2.95,35.0,702.5,978.77,694.74
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,959.91,684.77
2016,9,19,15,15,810.0,97.5,3.0,34.5,621.5,944.23,677.97
2016,9,19,15,30,794.0,95.0,3.0,34.0,578.0,913.51,661.41
2016,9,19,15,45,772.5,92.0,3.0,34.0,529.5,874.03,637.69
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,832.18,612.17
2016,9,19,16,15,722.0,84.5,2.85,33.5,428.5,779.69,579.38
2016,9,19,16,30,693.0,80.0,2.7,33.0,376.0,730.68,548.34
2016,9,19,16,45,652.0,74.5,2.55,32.5,322.0,665.35,504.9
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,600.75,460.52
2016,9,19,17,15,549.0,61.5,2.2,31.0,214.0,519.11,402.29
2016,9,19,17,30,487.0,54.0,2.0,30.0,160.0,441.2,343.2
2016,9,19,17,45,387.5,43.5,1.8,29.5,111.5,339.73,261.69
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,247.58,180.98
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,118.85,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,9.39,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,21.34,9.62
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,33.41,22.35
2016,9,20,7,15,442.0,51.0,2.0,24.5,140.0,40.68,29.11
2016,9,20,7,30,530.0,61.0,1.9,25.0,191.0,47.85,35.48
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.5,51.18,38.25
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,54.55,40.89
2016,9,20,8,15,690.0,77.0,1.7,27.5,356.5,57.28,42.98
2016,9,20,8,30,727.0,82.0,1.6,28.0,411.0,80.69,48.98
2016,9,20,8,45,755.0,85.5,1.5,29.0,463.5,137.43,74.74
2016,9,20,9,0,783.0,89.0,1.4,30.0,516.0,197.58,116.27
2016,9,20,9,15,802.0,92.0,1.45,30.5,563.5,258.42,164.74
2016,9,20,9,30,821.0,95.0,1.5,31.0,611.0,320.95,216.28
2016,9,20,9,45,834.5,97.5,1.55,31.5,653.0,385.36,268.94
2016,9,20,10,0,848.0,100.0,1.6,32.0,695.0,446.39,317.84
2016,9,20,10,15,858.5,102.0,1.65,32.0,730.5,505.66,364.65
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,564.4,409.58
2016,9,20,10,45,876.0,105.5,1.8,32.5,794.0,619.83,450.22
2016,9,20,11,0,883.0,107.0,1.9,33.0,822.0,673.83,488.59
2016,9,20,11,15,888.0,108.0,1.9,33.0,842.0,724.33,523.93
2016,9,20,11,30,893.0,109.0,1.9,33.0,862.0,772.74,556.38
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.5,816.41,583.27
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,857.35,608.13
2016,9,20,12,15,898.5,110.0,2.0,34.0,888.0,893.18,630.37
2016,9,20,12,30,899.0,110.0,2.0,34.0,891.0,925.79,650.53
2016,9,20,12,45,897.5,110.0,2.0,34.5,885.5,953.18,666.04
2016,9,20,13,0,896.0,110.0,2.0,35.0,880.0,976.97,679.34
2016,9,20,13,15,892.5,109.5,2.0,35.0,865.5,994.62,690.31
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,1008.41,699.11
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,1015.26,704.43
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,1018.14,707.57
2016,9,20,14,15,582.5,225.5,2.05,35.0,682.0,874.33,617.55
2016,9,20,14,30,288.0,344.0,2.0,35.0,559.0,678.74,484.63
2016,9,20,14,45,545.5,229.5,2.0,35.0,610.0,837.36,598.25
2016,9,20,15,0,803.0,115.0,2.0,35.0,661.0,967.18,681.89
2016,9,20,15,15,786.0,112.0,2.0,34.5,617.0,938.3,665.53
2016,9,20,15,30,769.0,109.0,2.0,34.0,573.0,906.32,648.69
2016,9,20,15,45,746.5,105.0,2.0,34.0,524.0,865.09,624.39
2016,9,20,16,0,724.0,101.0,2.0,34.0,475.0,827.37,602.14
2016,9,20,16,15,693.0,96.0,1.9,33.5,422.5,773.35,568.99
2016,9,20,16,30,662.0,91.0,1.8,33.0,370.0,718.39,534.51
2016,9,20,16,45,617.5,84.5,1.7,33.0,315.5,649.83,488.51
2016,9,20,17,0,573.0,78.0,1.6,33.0,261.0,582.22,441.73
2016,9,20,17,15,508.5,69.0,1.45,32.0,207.5,498.19,382.41
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,417.96,321.7
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,314.75,240.3
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,221.43,158.96
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,104.05,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,5.97,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,22.65,10.19
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,38.75,26.79
2016,9,21,7,15,284.0,69.0,0.95,24.5,126.5,51.72,38.47
2016,9,21,7,30,364.0,87.0,1.0,25.0,175.0,64.32,49.49
2016,9,21,7,45,432.0,97.5,1.1,26.0,229.0,71.24,55.26
2016,9,21,8,0,500.0,108.0,1.2,27.0,283.0,78.01,60.66
2016,9,21,8,15,542.5,117.5,1.2,27.5,336.5,83.66,65.08
2016,9,21,8,30,585.0,127.0,1.2,28.0,390.0,104.97,69.56
2016,9,21,8,45,411.0,181.0,1.25,28.5,377.0,166.7,110.54
2016,9,21,9,0,237.0,235.0,1.3,29.0,364.0,212.97,150.97
2016,9,21,9,15,212.0,261.5,1.35,29.5,384.5,246.46,177.4
2016,9,21,9,30,187.0,288.0,1.4,30.0,405.0,277.2,201.75
2016,9,21,9,45,152.0,308.5,1.45,30.5,408.0,297.36,217.89
2016,9,21,10,0,117.0,329.0,1.5,31.0,411.0,313.4,230.21
2016,9,21,10,15,78.5,323.5,1.55,31.0,380.0,301.95,222.39
2016,9,21,10,30,40.0,318.0,1.6,31.0,349.0,285.44,210.39
2016,9,21,10,45,37.5,325.0,1.65,31.5,355.0,295.64,217.37
2016,9,21,11,0,35.0,332.0,1.7,32.0,361.0,305.52,223.93
2016,9,21,11,15,34.5,339.0,1.8,32.0,368.0,316.51,231.83
2016,9,21,11,30,34.0,346.0,1.9,32.0,375.0,327.48,239.7
2016,9,21,11,45,215.0,361.0,2.0,32.5,546.0,509.63,371.86
2016,9,21,12,0,396.0,376.0,2.1,33.0,717.0,689.12,495.52
2016,9,21,12,15,413.0,369.5,2.2,33.0,726.0,730.42,522.66
2016,9,21,12,30,430.0,363.0,2.3,33.0,735.0,761.44,544.12
2016,9,21,12,45,655.0,243.5,2.4,33.5,806.0,880.4,626.96
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,977.06,688.02
2016,9,21,13,15,876.5,123.0,2.55,34.0,862.5,994.02,698.6
2016,9,21,13,30,873.0,122.0,2.6,34.0,848.0,1007.18,707.67
2016,9,21,13,45,868.0,120.5,2.65,34.0,825.5,1014.45,713.26
2016,9,21,14,0,863.0,119.0,2.7,34.0,803.0,1017.82,716.64
2016,9,21,14,15,855.0,117.0,2.75,34.0,772.5,1013.71,715.54
2016,9,21,14,30,847.0,115.0,2.8,34.0,742.0,1018.64,720.35
2016,9,21,14,45,836.5,112.0,2.85,34.0,704.5,1003.04,712.34
2016,9,21,15,0,826.0,109.0,2.9,34.0,667.0,983.73,702.24
2016,9,21,15,15,810.5,106.0,2.9,33.5,623.5,955.91,687.76
2016,9,21,15,30,795.0,103.0,2.9,33.0,580.0,924.9,671.17
2016,9,21,15,45,775.0,99.0,2.9,33.0,531.0,885.42,647.52
2016,9,21,16,0,755.0,95.0,2.9,33.0,482.0,843.46,621.97
2016,9,21,16,15,725.5,90.0,2.8,32.5,429.0,794.95,592.18
2016,9,21,16,30,696.0,85.0,2.7,32.0,376.0,740.21,557.41
2016,9,21,16,45,655.5,78.5,2.6,31.5,321.0,673.72,513.28
2016,9,21,17,0,615.0,72.0,2.5,31.0,266.0,607.88,467.94
2016,9,21,17,15,551.5,64.0,2.2,30.0,211.5,524.15,407.36
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,444.11,345.73
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,339.54,261.67
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,244.89,174.96
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,90.69,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.22,8.19
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,33.21,22.33
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,44.42,32.55
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,53.43,40.58
2016,9,22,7,45,537.0,78.0,1.3,24.0,238.5,59.86,46.03
2016,9,22,8,0,587.0,88.0,1.2,25.0,292.0,66.07,51.06
2016,9,22,8,15,626.5,95.0,1.3,26.0,346.0,69.68,53.75
2016,9,22,8,30,666.0,102.0,1.4,27.0,400.0,90.92,56.65
2016,9,22,8,45,690.5,109.0,1.5,28.0,451.0,146.84,84.45
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,205.87,126.14
2016,9,22,9,15,736.0,120.0,1.7,29.5,549.0,264.63,173.05
2016,9,22,9,30,757.0,124.0,1.8,30.0,596.0,325.47,223.09
2016,9,22,9,45,771.0,128.5,1.95,30.5,637.0,389.12,275.14
2016,9,22,10,0,785.0,133.0,2.1,31.0,678.0,449.59,323.7
2016,9,22,10,15,796.0,135.5,2.15,31.0,713.0,507.33,369.41
2016,9,22,10,30,807.0,138.0,2.2,31.0,748.0,564.81,413.57
2016,9,22,10,45,813.0,141.0,2.25,31.5,775.0,619.22,453.38
2016,9,22,11,0,819.0,144.0,2.3,32.0,802.0,672.33,491.0
2016,9,22,11,15,824.0,145.5,2.35,32.0,821.5,721.84,526.18
2016,9,22,11,30,829.0,147.0,2.4,32.0,841.0,769.46,559.34
2016,9,22,11,45,822.0,153.5,2.5,32.5,849.5,810.16,585.83
2016,9,22,12,0,815.0,160.0,2.6,33.0,858.0,847.68,609.29
2016,9,22,12,15,815.0,160.5,2.65,33.0,860.5,882.27,631.65
2016,9,22,12,30,815.0,161.0,2.7,33.0,863.0,913.82,652.04
2016,9,22,12,45,808.5,163.0,2.8,33.0,855.5,937.61,667.9
2016,9,22,13,0,802.0,165.0,2.9,33.0,848.0,957.78,681.6
2016,9,22,13,15,797.5,163.5,2.95,33.0,833.0,972.71,691.72
2016,9,22,13,30,793.0,162.0,3.0,33.0,818.0,983.92,699.67
2016,9,22,13,45,780.0,163.5,3.1,33.5,794.0,985.91,700.89
2016,9,22,14,0,767.0,165.0,3.2,34.0,770.0,984.02,699.86
2016,9,22,14,15,463.5,260.5,3.25,33.5,622.5,784.83,569.0
2016,9,22,14,30,160.0,356.0,3.3,33.0,475.0,541.82,397.53
2016,9,22,14,45,418.0,264.0,3.35,33.0,550.5,747.04,549.1
2016,9,22,15,0,676.0,172.0,3.4,33.0,626.0,913.16,665.06
2016,9,22,15,15,447.0,220.0,3.4,32.5,512.0,723.71,536.25
2016,9,22,15,30,218.0,268.0,3.4,32.0,398.0,509.44,383.29
2016,9,22,15,45,137.5,239.0,3.45,32.0,319.0,398.05,302.25
2016,9,22,16,0,57.0,210.0,3.5,32.0,240.0,270.13,205.59
2016,9,22,16,15,144.5,188.5,3.4,31.5,251.5,344.91,266.52
2016,9,22,16,30,232.0,167.0,3.3,31.0,263.0,412.39,320.65
2016,9,22,16,45,319.0,137.5,3.25,31.0,248.5,442.35,345.8
2016,9,22,17,0,406.0,108.0,3.2,31.0,234.0,481.17,376.36
2016,9,22,17,15,340.5,92.5,2.9,30.0,183.5,397.55,312.27
2016,9,22,17,30,275.0,77.0,2.6,29.0,133.0,319.05,249.98
2016,9,22,17,45,186.0,56.0,2.3,28.5,88.5,211.4,162.42
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,125.87,85.8
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,41.09,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,23.0,2.4,23.5,38.5,17.78,6.0
2016,9,23,7,0,239.0,46.0,2.7,24.0,77.0,35.19,23.7
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.0,45.09,32.78
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,54.8,41.38
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.5,59.25,45.21
2016,9,23,8,0,584.0,82.0,3.4,26.0,284.0,61.53,47.02
2016,9,23,8,15,420.0,131.5,3.45,26.5,289.5,91.62,72.18
2016,9,23,8,30,256.0,181.0,3.5,27.0,295.0,132.97,96.88
2016,9,23,8,45,174.5,208.0,3.6,27.5,290.5,168.73,122.14
2016,9,23,9,0,93.0,235.0,3.7,28.0,286.0,192.84,143.1
2016,9,23,9,15,440.0,168.0,3.75,28.0,437.5,231.92,160.93
2016,9,23,9,30,787.0,101.0,3.8,28.0,589.0,321.3,223.14
2016,9,23,9,45,806.0,101.5,3.85,28.5,631.0,381.18,273.69
2016,9,23,10,0,825.0,102.0,3.9,29.0,673.0,443.66,325.14
2016,9,23,10,15,835.5,103.5,3.9,29.0,708.0,501.15,372.18
2016,9,23,10,30,846.0,105.0,3.9,29.0,743.0,558.11,417.44
2016,9,23,10,45,854.5,106.0,3.95,29.5,770.5,612.67,458.86
2016,9,23,11,0,863.0,107.0,4.0,30.0,798.0,665.98,498.12
2016,9,23,11,15,868.0,108.0,4.0,30.0,817.5,715.36,534.4
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,762.68,567.73
2016,9,23,11,45,527.0,269.5,4.0,30.5,711.0,686.05,507.95
2016,9,23,12,0,181.0,430.0,4.0,31.0,585.0,551.26,405.22
2016,9,23,12,15,519.5,276.5,4.05,31.0,722.5,739.59,545.95
2016,9,23,12,30,858.0,123.0,4.1,31.0,860.0,905.61,661.58
2016,9,23,12,45,552.5,271.0,4.15,31.5,744.5,809.45,592.13
2016,9,23,13,0,247.0,419.0,4.2,32.0,629.0,651.13,475.67
2016,9,23,13,15,158.0,401.5,4.2,32.0,535.5,557.12,409.2
2016,9,23,13,30,69.0,384.0,4.2,32.0,442.0,438.31,323.08
2016,9,23,13,45,145.0,383.5,4.25,32.5,499.5,540.38,398.24
2016,9,23,14,0,221.0,383.0,4.3,33.0,557.0,623.53,458.08
2016,9,23,14,15,516.5,250.5,4.3,32.5,634.5,828.85,609.11
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,987.73,718.61
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,970.18,707.64
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,949.12,695.67
2016,9,23,15,15,768.5,110.0,4.35,31.5,593.5,919.67,679.03
2016,9,23,15,30,751.0,107.0,4.3,31.0,550.0,887.24,660.32
2016,9,23,15,45,709.0,109.0,4.3,31.0,499.0,840.84,630.76
2016,9,23,16,0,667.0,111.0,4.3,31.0,448.0,787.72,596.16
2016,9,23,16,15,639.5,103.0,4.15,30.5,396.5,734.55,561.54
2016,9,23,16,30,612.0,95.0,4.0,30.0,345.0,680.39,525.37
2016,9,23,16,45,580.5,85.0,3.85,30.0,294.0,619.91,482.49
2016,9,23,17,0,549.0,75.0,3.7,30.0,243.0,559.6,438.37
2016,9,23,17,15,480.0,66.0,3.4,29.5,191.0,473.25,373.01
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,391.19,307.21
2016,9,23,17,45,305.5,43.5,2.8,28.5,93.0,283.48,218.65
2016,9,23,18,0,200.0,30.0,2.5,28.0,47.0,191.22,128.9
2016,9,23,18,15,100.0,15.0,2.55,27.5,23.5,66.66,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.5,17.4,5.27
2016,9,24,7,0,232.0,45.0,3.0,24.0,75.0,34.43,23.02
2016,9,24,7,15,322.0,59.0,3.1,24.0,123.0,44.7,32.51
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,54.78,41.53
2016,9,24,7,45,474.5,82.0,3.35,24.5,223.5,62.75,48.4
2016,9,24,8,0,537.0,91.0,3.5,25.0,276.0,68.09,52.82
2016,9,24,8,15,352.0,139.5,3.6,25.5,269.0,100.06,79.61
2016,9,24,8,30,167.0,188.0,3.7,26.0,262.0,138.56,103.17
2016,9,24,8,45,162.5,213.0,3.85,26.5,292.5,171.04,124.92
2016,9,24,9,0,158.0,238.0,4.0,27.0,323.0,203.44,149.31
2016,9,24,9,15,448.0,178.5,4.0,27.5,449.5,242.79,169.51
2016,9,24,9,30,738.0,119.0,4.0,28.0,576.0,319.4,223.32
2016,9,24,9,45,379.0,185.5,4.05,28.5,421.0,290.41,213.29
2016,9,24,10,0,20.0,252.0,4.1,29.0,266.0,214.12,160.75
2016,9,24,10,15,413.0,188.0,4.05,29.0,497.5,364.95,274.17
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,555.61,416.39
2016,9,24,10,45,817.0,124.5,4.0,29.5,757.0,610.45,457.15
2016,9,24,11,0,828.0,125.0,4.0,30.0,785.0,664.42,496.6
2016,9,24,11,15,568.5,259.5,4.0,30.0,718.0,646.9,481.24
2016,9,24,11,30,309.0,394.0,4.0,30.0,651.0,596.34,441.21
2016,9,24,11,45,167.5,361.5,4.0,30.0,501.5,464.97,346.11
2016,9,24,12,0,26.0,329.0,4.0,30.0,352.0,316.21,234.83
2016,9,24,12,15,178.0,366.0,4.0,30.0,518.0,501.66,374.13
2016,9,24,12,30,330.0,403.0,4.0,30.0,684.0,701.1,516.51
2016,9,24,12,45,172.0,335.5,4.05,30.5,482.5,486.93,362.13
2016,9,24,13,0,14.0,268.0,4.1,31.0,281.0,245.88,181.96
2016,9,24,13,15,235.5,298.0,4.05,31.0,491.5,545.23,407.57
2016,9,24,13,30,457.0,328.0,4.0,31.0,702.0,824.37,603.77
2016,9,24,13,45,333.5,355.0,4.0,31.0,624.0,721.28,529.85
2016,9,24,14,0,210.0,382.0,4.0,31.0,546.0,612.17,452.12
2016,9,24,14,15,500.5,254.0,4.0,30.5,623.5,817.06,604.71
2016,9,24,14,30,791.0,126.0,4.0,30.0,701.0,976.09,715.36
2016,9,24,14,45,743.5,139.5,4.0,30.0,657.5,948.94,697.61
2016,9,24,15,0,696.0,153.0,4.0,30.0,614.0,912.78,675.19
2016,9,24,15,15,676.0,148.0,3.95,29.5,571.0,879.85,655.96
2016,9,24,15,30,656.0,143.0,3.9,29.0,528.0,844.3,634.73
2016,9,24,15,45,626.5,138.0,3.9,29.0,479.5,797.33,604.3
2016,9,24,16,0,597.0,133.0,3.9,29.0,431.0,748.72,572.32
2016,9,24,16,15,560.5,125.5,3.7,28.5,380.5,689.78,532.71
2016,9,24,16,30,524.0,118.0,3.5,28.0,330.0,623.4,486.71
2016,9,24,16,45,471.0,108.5,3.35,28.0,277.5,550.32,433.43
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,479.81,379.78
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,394.54,313.31
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,314.88,248.6
2016,9,24,17,45,187.0,51.0,2.6,26.5,82.0,205.78,158.71
2016,9,24,18,0,95.0,31.0,2.4,26.0,39.0,116.89,74.13
2016,9,24,18,15,47.5,15.5,2.4,25.5,19.5,38.79,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.5,20.0,16.46,4.16
2016,9,25,7,0,0.0,40.0,2.2,24.0,40.0,32.08,21.03
2016,9,25,7,15,15.0,63.5,2.3,24.0,67.0,50.03,37.01
2016,9,25,7,30,30.0,87.0,2.4,24.0,94.0,66.36,51.4
2016,9,25,7,45,45.5,110.5,2.5,24.0,124.5,83.09,65.87
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,99.51,79.78
2016,9,25,8,15,89.0,160.5,2.6,24.0,197.0,117.43,94.69
2016,9,25,8,30,117.0,187.0,2.6,24.0,239.0,136.38,102.97
2016,9,25,8,45,117.5,211.5,2.65,24.5,269.0,165.78,123.35
2016,9,25,9,0,118.0,236.0,2.7,25.0,299.0,195.77,145.9
2016,9,25,9,15,148.0,259.5,2.65,25.0,346.0,232.71,173.66
2016,9,25,9,30,178.0,283.0,2.6,25.0,393.0,273.93,205.18
2016,9,25,9,45,181.0,304.5,2.6,25.5,423.0,307.98,231.51
2016,9,25,10,0,184.0,326.0,2.6,26.0,453.0,342.64,257.87
2016,9,25,10,15,268.0,328.5,2.6,26.0,523.5,405.04,304.71
2016,9,25,10,30,352.0,331.0,2.6,26.0,594.0,475.18,357.1
2016,9,25,10,45,420.0,317.0,2.6,26.5,642.0,535.3,401.11
2016,9,25,11,0,488.0,303.0,2.6,27.0,690.0,597.93,446.34
2016,9,25,11,15,437.5,334.0,2.55,27.0,687.5,620.46,461.57
2016,9,25,11,30,387.0,365.0,2.5,27.0,685.0,630.09,467.58
2016,9,25,11,45,319.0,391.5,2.5,27.0,657.5,624.31,462.42
2016,9,25,12,0,251.0,418.0,2.5,27.0,630.0,612.64,452.91
2016,9,25,12,15,174.5,417.5,2.45,27.0,565.5,548.78,406.74
2016,9,25,12,30,98.0,417.0,2.4,27.0,501.0,475.58,353.28
2016,9,25,12,45,95.5,413.0,2.4,27.0,494.0,476.75,354.64
2016,9,25,13,0,93.0,409.0,2.4,27.0,487.0,477.29,355.2
2016,9,25,13,15,125.5,407.5,2.3,27.0,511.0,533.33,395.89
2016,9,25,13,30,158.0,406.0,2.2,27.0,535.0,571.9,423.69
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,559.49,415.01
2016,9,25,14,0,145.0,381.0,2.1,27.0,493.0,545.93,405.87
2016,9,25,14,15,72.5,260.0,2.0,26.5,316.0,323.52,245.2
2016,9,25,14,30,0.0,139.0,1.9,26.0,139.0,118.2,87.76
2016,9,25,14,45,0.0,92.5,1.85,26.0,92.5,77.06,55.91
2016,9,25,15,0,0.0,46.0,1.8,26.0,46.0,38.18,25.09
2016,9,25,15,15,0.0,32.0,1.8,26.0,32.0,26.51,15.8
2016,9,25,15,30,0.0,18.0,1.8,26.0,18.0,14.89,6.44
2016,9,25,15,45,0.0,22.0,1.85,26.0,22.0,18.18,9.16
2016,9,25,16,0,0.0,26.0,1.9,26.0,26.0,21.48,11.9
2016,9,25,16,15,0.0,23.0,1.85,25.5,23.0,18.98,9.95
2016,9,25,16,30,0.0,20.0,1.8,25.0,20.0,16.49,7.97
2016,9,25,16,45,0.0,16.5,1.75,24.5,16.5,13.59,5.62
2016,9,25,17,0,0.0,13.0,1.7,24.0,13.0,10.69,3.25
2016,9,25,17,15,0.0,10.0,1.65,24.0,10.0,8.22,1.16
2016,9,25,17,30,0.0,7.0,1.6,24.0,7.0,5.74,0.0
2016,9,25,17,45,0.0,4.5,1.6,24.0,4.5,3.69,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.64,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.85,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,19.0,6.0,4.92,0.0
2016,9,26,7,0,0.0,12.0,3.8,19.0,12.0,9.86,2.69
2016,9,26,7,15,0.0,20.0,3.85,19.0,20.0,16.46,8.68
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,23.08,14.66
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,30.54,21.3
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,38.03,27.86
2016,9,26,8,15,0.0,61.5,4.15,19.0,61.5,50.94,39.09
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,63.9,47.88
2016,9,26,8,45,0.0,80.5,4.3,19.0,80.5,66.84,50.14
2016,9,26,9,0,0.0,84.0,4.4,19.0,84.0,69.79,52.39
2016,9,26,9,15,0.0,81.0,4.4,19.0,81.0,67.31,50.16
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,64.83,47.97
2016,9,26,9,45,0.0,82.5,4.4,19.5,82.5,68.64,50.84
2016,9,26,10,0,0.0,87.0,4.4,20.0,87.0,72.44,53.7
2016,9,26,10,15,2.5,139.0,4.4,20.0,141.0,116.67,89.31
2016,9,26,10,30,5.0,191.0,4.4,20.0,195.0,161.38,124.86
2016,9,26,10,45,6.5,201.0,4.4,20.5,206.5,171.48,132.41
2016,9,26,11,0,8.0,211.0,4.4,21.0,218.0,181.83,140.17
2016,9,26,11,15,9.0,220.5,4.4,21.0,228.0,191.65,147.77
2016,9,26,11,30,10.0,230.0,4.4,21.0,238.0,201.65,155.51
2016,9,26,11,45,7.0,199.0,4.4,21.5,205.0,173.65,133.15
2016,9,26,12,0,4.0,168.0,4.4,22.0,172.0,145.11,110.39
2016,9,26,12,15,6.0,185.5,4.35,22.0,191.0,162.48,124.13
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,180.22,138.07
2016,9,26,12,45,13.5,249.0,4.25,22.0,260.5,227.2,174.81
2016,9,26,13,0,19.0,295.0,4.2,22.0,311.0,275.91,212.49
2016,9,26,13,15,14.0,257.0,4.15,22.0,268.5,237.35,182.68
2016,9,26,13,30,9.0,219.0,4.1,22.0,226.0,198.44,152.51
2016,9,26,13,45,7.5,205.0,4.1,22.0,211.0,184.81,142.04
2016,9,26,14,0,6.0,191.0,4.1,22.0,196.0,171.04,131.39
2016,9,26,14,15,24.5,247.5,4.05,22.0,265.5,261.76,203.24
2016,9,26,14,30,43.0,304.0,4.0,22.0,335.0,344.92,267.91
2016,9,26,14,45,21.5,228.5,3.95,22.0,244.0,225.46,175.26
2016,9,26,15,0,0.0,153.0,3.9,22.0,153.0,131.9,100.99
2016,9,26,15,15,0.0,114.0,3.8,22.0,114.0,96.27,72.75
2016,9,26,15,30,0.0,75.0,3.7,22.0,75.0,62.3,45.43
2016,9,26,15,45,0.0,84.0,3.65,22.0,84.0,69.79,51.73
2016,9,26,16,0,0.0,93.0,3.6,22.0,93.0,78.04,58.67
2016,9,26,16,15,0.0,82.0,3.55,21.5,82.0,68.3,50.99
2016,9,26,16,30,0.0,71.0,3.5,21.0,71.0,58.88,43.47
2016,9,26,16,45,0.0,59.5,3.45,21.0,59.5,49.27,35.6
2016,9,26,17,0,0.0,48.0,3.4,21.0,48.0,39.69,27.63
2016,9,26,17,15,0.0,37.0,3.2,20.5,37.0,30.55,19.96
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,21.43,12.18
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,13.58,5.35
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,5.74,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,2.99,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,17.5,2.95,17.0,17.5,14.45,1.97
2016,9,27,7,0,0.0,35.0,3.0,17.0,35.0,28.42,18.5
2016,9,27,7,15,5.5,58.0,3.05,17.0,59.5,46.08,34.65
2016,9,27,7,30,11.0,81.0,3.1,17.0,84.0,63.54,50.42
2016,9,27,7,45,22.5,104.0,3.2,17.5,111.0,78.77,63.86
2016,9,27,8,0,34.0,127.0,3.3,18.0,138.0,94.9,77.76
2016,9,27,8,15,39.0,150.0,3.3,18.5,165.0,110.62,91.0
2016,9,27,8,30,44.0,173.0,3.3,19.0,192.0,129.49,100.95
2016,9,27,8,45,22.0,160.5,3.35,19.5,170.0,129.58,100.56
2016,9,27,9,0,0.0,148.0,3.4,20.0,148.0,119.66,92.88
2016,9,27,9,15,7.5,181.0,3.3,20.5,186.0,147.78,114.79
2016,9,27,9,30,15.0,214.0,3.2,21.0,224.0,177.34,137.58
2016,9,27,9,45,17.0,228.5,3.1,21.5,240.0,191.98,148.52
2016,9,27,10,0,19.0,243.0,3.0,22.0,256.0,206.96,159.67
2016,9,27,10,15,77.5,301.0,2.9,22.0,358.0,286.46,220.91
2016,9,27,10,30,136.0,359.0,2.8,22.0,460.0,377.89,290.21
2016,9,27,10,45,182.0,371.5,2.7,22.5,512.5,429.68,328.43
2016,9,27,11,0,228.0,384.0,2.6,23.0,565.0,486.25,369.79
2016,9,27,11,15,289.5,380.0,2.55,23.0,614.5,551.81,418.17
2016,9,27,11,30,351.0,376.0,2.5,23.0,664.0,615.41,464.51
2016,9,27,11,45,257.5,399.0,2.45,23.0,612.0,584.65,440.42
2016,9,27,12,0,164.0,422.0,2.4,23.0,560.0,533.42,401.83
2016,9,27,12,15,159.5,423.0,2.4,23.0,557.5,542.85,408.92
2016,9,27,12,30,155.0,424.0,2.4,23.0,555.0,551.3,414.95
2016,9,27,12,45,133.0,417.5,2.4,23.0,529.0,534.89,402.82
2016,9,27,13,0,111.0,411.0,2.4,23.0,503.0,498.15,376.3
2016,9,27,13,15,85.5,389.5,2.4,23.0,459.5,457.59,346.73
2016,9,27,13,30,60.0,368.0,2.4,23.0,416.0,415.16,315.43
2016,9,27,13,45,73.0,365.0,2.4,23.0,422.0,430.05,327.47
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,445.11,339.42
2016,9,27,14,15,174.0,347.5,2.35,23.0,474.5,545.63,415.94
2016,9,27,14,30,262.0,333.0,2.3,23.0,521.0,645.99,490.02
2016,9,27,14,45,256.5,314.5,2.3,23.0,490.0,622.88,474.06
2016,9,27,15,0,251.0,296.0,2.3,23.0,459.0,598.24,457.84
2016,9,27,15,15,221.5,277.0,2.2,22.5,413.5,526.2,407.17
2016,9,27,15,30,192.0,258.0,2.1,22.0,368.0,475.98,371.47
2016,9,27,15,45,146.0,233.5,2.05,22.0,313.0,403.39,317.1
2016,9,27,16,0,100.0,209.0,2.0,22.0,258.0,312.97,247.91
2016,9,27,16,15,96.0,184.5,1.85,22.0,227.0,282.17,224.9
2016,9,27,16,30,92.0,160.0,1.7,22.0,196.0,251.06,201.01
2016,9,27,16,45,303.5,117.5,1.55,22.0,209.5,405.41,327.55
2016,9,27,17,0,515.0,75.0,1.4,22.0,223.0,532.51,425.14
2016,9,27,17,15,442.5,65.0,1.2,21.5,172.0,443.7,354.76
2016,9,27,17,30,370.0,55.0,1.0,21.0,121.0,356.87,284.01
2016,9,27,17,45,267.0,39.5,0.85,21.0,78.0,255.28,197.52
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,154.13,73.73
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,54.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,14.13,1.04
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,28.62,18.54
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.0,36.53,26.13
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,44.3,33.24
2016,9,28,7,45,589.5,62.5,2.2,19.5,231.0,48.54,37.03
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,52.75,40.62
2016,9,28,8,15,688.5,74.0,2.1,21.0,340.0,55.6,42.8
2016,9,28,8,30,727.0,79.0,2.0,22.0,394.0,91.72,53.0
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.5,148.9,84.28
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,209.51,129.42
2016,9,28,9,15,803.5,89.0,1.7,24.5,544.0,270.67,180.21
2016,9,28,9,30,823.0,92.0,1.6,25.0,591.0,333.55,233.34
2016,9,28,9,45,837.5,94.0,1.55,25.5,633.0,397.46,286.59
2016,9,28,10,0,852.0,96.0,1.5,26.0,675.0,458.6,336.17
2016,9,28,10,15,862.0,98.0,1.45,26.0,709.5,517.68,383.15
2016,9,28,10,30,872.0,100.0,1.4,26.0,744.0,576.11,427.93
2016,9,28,10,45,879.5,101.0,1.35,26.5,771.5,631.24,467.88
2016,9,28,11,0,887.0,102.0,1.3,27.0,799.0,684.93,505.26
2016,9,28,11,15,892.0,103.0,1.3,27.0,818.5,735.17,540.47
2016,9,28,11,30,897.0,104.0,1.3,27.0,838.0,783.26,572.13
2016,9,28,11,45,904.0,101.5,1.35,27.5,850.0,827.22,599.46
2016,9,28,12,0,911.0,99.0,1.4,28.0,862.0,868.65,624.88
2016,9,28,12,15,911.5,99.5,1.4,28.0,864.0,904.65,647.28
2016,9,28,12,30,912.0,100.0,1.4,28.0,866.0,937.36,667.55
2016,9,28,12,45,911.5,99.0,1.45,28.5,859.5,964.16,683.46
2016,9,28,13,0,911.0,98.0,1.5,29.0,853.0,987.3,697.17
2016,9,28,13,15,907.5,97.5,1.5,29.0,838.0,1004.28,707.84
2016,9,28,13,30,904.0,97.0,1.5,29.0,823.0,1017.35,716.3
2016,9,28,13,45,899.0,95.5,1.5,29.0,800.0,1023.83,720.9
2016,9,28,14,0,894.0,94.0,1.5,29.0,777.0,1026.3,723.28
2016,9,28,14,15,886.0,92.5,1.5,29.0,746.0,1021.72,721.55
2016,9,28,14,30,878.0,91.0,1.5,29.0,715.0,1013.21,717.65
2016,9,28,14,45,868.5,88.0,1.5,29.0,677.5,997.56,709.5
2016,9,28,15,0,859.0,85.0,1.5,29.0,640.0,978.18,699.22
2016,9,28,15,15,844.0,83.0,1.45,29.0,596.0,951.06,683.43
2016,9,28,15,30,829.0,81.0,1.4,29.0,552.0,920.81,665.73
2016,9,28,15,45,810.0,77.0,1.4,29.0,503.0,891.77,649.45
2016,9,28,16,0,791.0,73.0,1.4,29.0,454.0,849.37,624.2
2016,9,28,16,15,762.0,69.5,1.3,28.5,401.0,796.48,591.59
2016,9,28,16,30,733.0,66.0,1.2,28.0,348.0,742.36,557.34
2016,9,28,16,45,692.0,60.5,1.15,27.5,293.5,674.94,513.09
2016,9,28,17,0,651.0,55.0,1.1,27.0,239.0,608.09,467.19
2016,9,28,17,15,582.5,48.0,1.05,26.5,185.0,525.59,407.12
2016,9,28,17,30,514.0,41.0,1.0,26.0,131.0,442.97,343.05
2016,9,28,17,45,395.0,30.5,0.95,25.5,84.5,328.92,248.44
2016,9,28,18,0,276.0,20.0,0.9,25.0,38.0,214.65,79.2
2016,9,28,18,15,138.0,10.0,0.9,24.5,19.0,82.51,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,13.34,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,27.1,17.34
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,34.32,24.4
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,41.46,31.0
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,45.52,34.59
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,53.94,41.82
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.0,56.85,44.17
2016,9,29,8,30,772.0,73.0,4.3,20.0,405.0,90.85,51.0
2016,9,29,8,45,799.5,75.5,4.4,20.5,458.0,150.08,84.36
2016,9,29,9,0,827.0,78.0,4.5,21.0,511.0,212.52,132.41
2016,9,29,9,15,846.0,81.0,4.45,21.5,559.0,280.35,190.2
2016,9,29,9,30,865.0,84.0,4.4,22.0,607.0,344.87,246.63
2016,9,29,9,45,880.0,85.5,4.4,22.5,649.5,407.85,301.47
2016,9,29,10,0,895.0,87.0,4.4,23.0,692.0,471.21,355.17
2016,9,29,10,15,905.0,88.5,4.4,23.5,727.5,532.22,405.4
2016,9,29,10,30,915.0,90.0,4.4,24.0,763.0,592.48,453.3
2016,9,29,10,45,922.5,91.0,4.4,24.5,791.0,649.76,497.38
2016,9,29,11,0,930.0,92.0,4.4,25.0,819.0,705.48,538.97
2016,9,29,11,15,935.0,93.0,4.4,25.0,839.0,757.63,577.87
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,807.49,612.46
2016,9,29,11,45,940.0,96.0,4.45,25.5,870.0,851.85,641.62
2016,9,29,12,0,940.0,98.0,4.5,26.0,881.0,893.12,668.41
2016,9,29,12,15,940.5,98.0,4.5,26.0,883.5,929.57,692.85
2016,9,29,12,30,941.0,98.0,4.5,26.0,886.0,962.61,714.95
2016,9,29,12,45,940.0,98.0,4.5,26.5,879.5,990.69,732.29
2016,9,29,13,0,939.0,98.0,4.5,27.0,873.0,1015.01,747.13
2016,9,29,13,15,936.0,97.0,4.45,27.0,857.5,1032.42,758.68
2016,9,29,13,30,933.0,96.0,4.4,27.0,842.0,1045.8,767.73
2016,9,29,13,45,928.5,94.5,4.4,27.0,818.5,1053.03,773.22
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,1056.13,776.22
2016,9,29,14,15,916.0,92.0,4.35,26.5,763.5,1052.13,776.0
2016,9,29,14,30,908.0,91.0,4.3,26.0,732.0,1044.1,773.33
2016,9,29,14,45,894.5,90.0,4.25,26.0,692.5,1026.57,763.01
2016,9,29,15,0,881.0,89.0,4.2,26.0,653.0,1005.34,750.41
2016,9,29,15,15,865.5,86.5,4.1,25.5,608.0,976.81,734.12
2016,9,29,15,30,850.0,84.0,4.0,25.0,563.0,956.03,723.14
2016,9,29,15,45,829.5,80.0,3.95,25.0,512.5,914.21,696.46
