Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,15,662.5,119.5,3.55,29.5,462.0,831.71,626.28
2016,10,19,15,30,593.0,127.0,3.4,29.0,408.0,762.48,580.79
2016,10,19,15,45,607.0,110.0,3.25,29.0,370.5,742.83,568.43
2016,10,19,16,0,621.0,93.0,3.1,29.0,333.0,719.33,552.75
2016,10,19,16,15,573.5,86.0,2.8,28.5,282.5,650.53,504.33
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,582.26,454.9
2016,10,19,16,45,463.0,68.5,2.2,27.5,183.0,498.59,391.83
2016,10,19,17,0,400.0,58.0,1.9,27.0,134.0,417.83,328.01
2016,10,19,17,15,290.0,44.0,1.8,26.5,89.5,303.19,234.41
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,198.93,130.59
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,68.78,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,3.5,3.8,21.0,3.5,2.99,0.0
2016,10,20,7,0,0.0,7.0,4.2,21.0,7.0,5.74,0.0
2016,10,20,7,15,0.0,18.5,4.5,21.0,18.5,15.24,7.07
2016,10,20,7,30,0.0,30.0,4.8,21.0,30.0,24.76,15.68
2016,10,20,7,45,0.0,43.5,5.1,21.5,43.5,35.97,25.62
2016,10,20,8,0,0.0,57.0,5.4,22.0,57.0,47.2,35.44
2016,10,20,8,15,0.0,71.0,5.7,22.0,71.0,58.38,45.14
2016,10,20,8,30,0.0,85.0,6.0,22.0,85.0,69.69,52.29
2016,10,20,8,45,0.0,49.5,6.3,22.5,49.5,40.95,28.33
2016,10,20,9,0,0.0,14.0,6.6,23.0,14.0,11.55,3.9
2016,10,20,9,15,0.0,38.5,6.7,23.0,38.5,31.85,20.59
2016,10,20,9,30,0.0,63.0,6.8,23.0,63.0,52.25,37.22
2016,10,20,9,45,0.0,111.0,6.9,23.5,111.0,92.14,69.35
2016,10,20,10,0,0.0,159.0,7.0,24.0,159.0,131.99,100.97
2016,10,20,10,15,27.5,224.5,7.0,24.5,243.0,205.21,158.62
2016,10,20,10,30,55.0,290.0,7.0,25.0,327.0,281.5,217.83
2016,10,20,10,45,128.5,315.5,7.0,25.5,405.5,364.12,281.85
2016,10,20,11,0,202.0,341.0,7.0,26.0,484.0,448.2,346.3
2016,10,20,11,15,286.5,332.5,6.95,26.0,540.5,526.96,407.11
2016,10,20,11,30,371.0,324.0,6.9,26.0,597.0,602.56,465.15
2016,10,20,11,45,386.5,320.0,6.9,26.5,607.5,632.52,486.93
2016,10,20,12,0,402.0,316.0,6.9,27.0,618.0,662.12,508.36
2016,10,20,12,15,626.0,220.5,6.9,27.0,691.5,804.67,617.58
2016,10,20,12,30,850.0,125.0,6.9,27.0,765.0,928.11,706.73
2016,10,20,12,45,854.0,121.5,6.9,27.0,758.5,954.01,724.65
2016,10,20,13,0,858.0,118.0,6.9,27.0,752.0,976.51,740.7
2016,10,20,13,15,460.0,219.0,6.9,27.0,558.0,715.12,551.46
2016,10,20,13,30,62.0,320.0,6.9,27.0,364.0,379.17,290.8
2016,10,20,13,45,202.0,306.5,6.9,27.0,443.0,530.7,410.8
2016,10,20,14,0,342.0,293.0,6.9,27.0,522.0,684.58,528.78
2016,10,20,14,15,347.5,276.0,6.85,27.0,499.0,675.79,523.17
2016,10,20,14,30,353.0,259.0,6.8,27.0,476.0,665.02,516.72
2016,10,20,14,45,354.5,240.0,6.8,27.0,446.5,645.81,504.15
2016,10,20,15,0,356.0,221.0,6.8,27.0,417.0,624.61,490.11
2016,10,20,15,15,553.5,156.5,6.7,26.5,431.0,759.33,597.0
2016,10,20,15,30,751.0,92.0,6.6,26.0,445.0,870.09,680.59
2016,10,20,15,45,731.0,85.0,6.5,26.0,397.5,826.58,649.86
2016,10,20,16,0,711.0,78.0,6.4,26.0,350.0,781.03,617.73
2016,10,20,16,15,669.0,72.0,6.1,25.5,298.0,715.9,570.53
2016,10,20,16,30,627.0,66.0,5.8,25.0,246.0,650.9,521.87
2016,10,20,16,45,571.5,57.0,5.5,24.5,195.0,571.76,460.09
2016,10,20,17,0,516.0,48.0,5.2,24.0,144.0,495.08,397.15
2016,10,20,17,15,403.5,37.0,4.85,23.0,96.5,378.36,299.29
2016,10,20,17,30,291.0,26.0,4.5,22.0,49.0,265.86,171.97
2016,10,20,17,45,145.5,13.0,4.2,21.5,24.5,101.51,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,11.5,20.5,8.54,0.0
2016,10,21,7,0,336.0,20.0,2.6,12.0,41.0,18.18,2.45
2016,10,21,7,15,463.0,30.0,2.8,12.5,90.0,26.97,17.51
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,35.72,25.99
2016,10,21,7,45,660.5,46.0,3.2,14.0,194.5,40.54,30.56
2016,10,21,8,0,731.0,52.0,3.4,15.0,250.0,45.39,34.91
2016,10,21,8,15,773.5,56.0,3.45,15.5,305.0,53.1,41.7
2016,10,21,8,30,816.0,60.0,3.5,16.0,360.0,113.07,59.84
2016,10,21,8,45,845.5,63.0,3.6,17.0,412.5,179.51,106.87
2016,10,21,9,0,875.0,66.0,3.7,18.0,465.0,244.83,161.04
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.5,310.03,218.7
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,376.65,277.65
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,441.31,333.94
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,506.13,388.48
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,568.51,439.99
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,629.96,489.0
2016,10,21,10,45,971.0,77.5,3.05,20.5,738.5,687.36,532.58
2016,10,21,11,0,978.0,78.0,3.0,21.0,765.0,742.95,573.35
2016,10,21,11,15,982.0,79.0,2.9,21.5,783.5,794.84,608.69
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,844.16,640.26
2016,10,21,11,45,987.5,80.5,2.75,22.5,811.0,888.16,667.97
2016,10,21,12,0,989.0,81.0,2.7,23.0,820.0,928.97,693.18
2016,10,21,12,15,988.5,81.0,2.65,23.0,820.5,964.11,715.71
2016,10,21,12,30,988.0,81.0,2.6,23.0,821.0,995.59,735.76
2016,10,21,12,45,986.0,81.0,2.6,23.5,812.0,1021.88,751.45
2016,10,21,13,0,984.0,81.0,2.6,24.0,803.0,1044.21,764.62
2016,10,21,13,15,979.5,80.0,2.55,24.0,785.5,1058.88,773.93
2016,10,21,13,30,975.0,79.0,2.5,24.0,768.0,1069.36,780.74
2016,10,21,13,45,967.5,78.0,2.45,24.0,742.0,1072.62,783.13
2016,10,21,14,0,960.0,77.0,2.4,24.0,716.0,1071.66,783.08
2016,10,21,14,15,950.5,76.0,2.35,24.0,682.5,1064.52,779.3
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,1053.34,773.16
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,1032.44,760.93
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,1007.87,746.47
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,974.3,726.96
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,937.73,705.32
2016,10,21,15,45,848.0,63.0,1.95,23.0,422.5,890.33,675.2
2016,10,21,16,0,821.0,60.0,1.9,23.0,371.0,850.59,649.75
2016,10,21,16,15,781.0,56.0,1.65,22.5,316.5,786.3,605.45
2016,10,21,16,30,741.0,52.0,1.4,22.0,262.0,721.6,559.3
2016,10,21,16,45,677.0,46.5,1.15,21.5,207.0,635.68,495.41
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,552.08,429.74
2016,10,21,17,15,496.5,32.0,0.95,20.0,101.5,430.08,332.97
2016,10,21,17,30,380.0,23.0,1.0,19.0,51.0,310.63,188.27
2016,10,21,17,45,190.0,11.5,1.05,18.0,25.5,127.79,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,8.54,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,18.23,0.9
2016,10,22,7,15,457.5,29.5,1.2,12.0,87.5,26.54,17.13
2016,10,22,7,30,586.0,39.0,1.4,13.0,136.0,34.84,25.22
2016,10,22,7,45,654.5,45.5,1.65,14.0,191.0,40.11,30.19
2016,10,22,8,0,723.0,52.0,1.9,15.0,246.0,45.38,34.91
2016,10,22,8,15,765.5,56.5,2.05,16.0,301.0,54.3,42.69
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,114.15,60.56
2016,10,22,8,45,836.0,64.5,2.35,18.0,407.5,176.34,104.1
2016,10,22,9,0,864.0,68.0,2.5,19.0,459.0,244.95,160.63
2016,10,22,9,15,884.0,70.5,2.55,19.5,506.0,309.45,217.18
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,375.36,275.01
2016,10,22,9,45,917.0,75.5,2.65,21.0,594.0,439.65,329.9
2016,10,22,10,0,930.0,78.0,2.7,22.0,635.0,503.96,382.82
2016,10,22,10,15,940.5,79.5,2.65,22.0,669.5,565.79,433.21
2016,10,22,10,30,951.0,81.0,2.6,22.0,704.0,626.78,481.23
2016,10,22,10,45,956.5,82.5,2.6,22.5,730.0,683.54,523.83
2016,10,22,11,0,962.0,84.0,2.6,23.0,756.0,738.41,563.65
2016,10,22,11,15,966.5,85.0,2.6,23.5,774.0,789.92,598.99
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,838.95,630.61
2016,10,22,11,45,971.0,87.0,2.6,24.5,801.0,881.68,657.53
2016,10,22,12,0,971.0,88.0,2.6,25.0,810.0,921.18,682.03
2016,10,22,12,15,971.0,88.0,2.6,25.0,810.0,956.2,704.76
2016,10,22,12,30,971.0,88.0,2.6,25.0,810.0,987.66,725.14
2016,10,22,12,45,967.0,88.5,2.6,25.5,801.0,1012.26,739.64
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,1032.89,751.67
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,1047.87,761.68
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,1058.75,769.29
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,1060.94,772.08
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,1058.98,772.5
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,1050.32,768.31
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,1037.71,761.79
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,1015.29,749.52
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,989.39,735.03
2016,10,22,15,15,862.5,77.5,2.8,25.5,509.5,965.97,723.14
2016,10,22,15,30,842.0,75.0,2.8,25.0,463.0,928.33,701.43
2016,10,22,15,45,812.0,71.5,2.8,25.0,412.0,877.82,669.16
2016,10,22,16,0,782.0,68.0,2.8,25.0,361.0,825.43,634.82
2016,10,22,16,15,739.5,63.0,2.45,24.0,306.5,758.68,589.2
2016,10,22,16,30,697.0,58.0,2.1,23.0,252.0,691.64,541.46
2016,10,22,16,45,629.0,51.0,1.8,22.0,198.0,601.95,474.67
2016,10,22,17,0,561.0,44.0,1.5,21.0,144.0,523.68,412.64
2016,10,22,17,15,440.0,34.0,1.5,20.0,95.0,400.68,312.39
2016,10,22,17,30,319.0,24.0,1.5,19.0,46.0,278.22,155.17
2016,10,22,17,45,159.5,12.0,1.55,18.5,23.0,109.2,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.8,13.5,9.0,7.68,0.0
2016,10,23,7,0,0.0,18.0,2.0,14.0,18.0,14.75,0.0
2016,10,23,7,15,23.5,39.0,2.1,14.5,43.0,30.79,20.38
2016,10,23,7,30,47.0,60.0,2.2,15.0,68.0,46.5,35.13
2016,10,23,7,45,60.5,83.0,2.35,15.5,97.0,63.17,50.27
2016,10,23,8,0,74.0,106.0,2.5,16.0,126.0,79.51,64.83
2016,10,23,8,15,86.5,127.5,2.55,16.5,155.5,95.75,78.97
2016,10,23,8,30,99.0,149.0,2.6,17.0,185.0,119.62,91.32
2016,10,23,8,45,303.5,144.5,2.65,17.5,276.5,156.8,111.77
2016,10,23,9,0,508.0,140.0,2.7,18.0,368.0,220.78,156.12
2016,10,23,9,15,498.0,160.5,2.9,18.5,403.5,271.25,200.13
2016,10,23,9,30,488.0,181.0,3.1,19.0,439.0,320.5,242.89
2016,10,23,9,45,465.0,204.0,3.35,19.5,464.5,365.32,281.4
2016,10,23,10,0,442.0,227.0,3.6,20.0,490.0,407.24,316.35
2016,10,23,10,15,466.5,231.5,3.7,20.5,523.0,455.13,354.58
2016,10,23,10,30,491.0,236.0,3.8,21.0,556.0,504.84,393.41
2016,10,23,10,45,385.0,279.5,3.95,21.5,536.5,501.13,390.19
2016,10,23,11,0,279.0,323.0,4.1,22.0,517.0,494.78,383.93
2016,10,23,11,15,205.0,337.5,4.1,22.0,482.5,463.46,359.63
2016,10,23,11,30,131.0,352.0,4.1,22.0,448.0,435.05,336.87
2016,10,23,11,45,293.5,323.0,4.15,22.5,539.5,561.9,434.82
2016,10,23,12,0,456.0,294.0,4.2,23.0,631.0,701.09,538.36
2016,10,23,12,15,377.0,320.5,4.15,23.0,599.0,665.41,510.47
2016,10,23,12,30,298.0,347.0,4.1,23.0,567.0,638.6,489.29
2016,10,23,12,45,302.0,341.5,4.1,23.5,563.0,650.52,497.66
2016,10,23,13,0,306.0,336.0,4.1,24.0,559.0,661.14,504.92
2016,10,23,13,15,170.5,311.5,4.05,24.0,435.5,492.61,379.45
2016,10,23,13,30,35.0,287.0,4.0,24.0,312.0,317.06,244.09
2016,10,23,13,45,245.5,270.0,3.95,24.0,432.0,555.42,430.86
2016,10,23,14,0,456.0,253.0,3.9,24.0,552.0,775.02,593.81
2016,10,23,14,15,536.5,211.0,3.8,24.0,546.5,813.92,623.18
2016,10,23,14,30,617.0,169.0,3.7,24.0,541.0,857.31,655.19
2016,10,23,14,45,695.5,134.5,3.6,24.0,528.0,894.64,681.86
2016,10,23,15,0,774.0,100.0,3.5,24.0,515.0,917.47,698.52
2016,10,23,15,15,455.0,149.5,3.15,23.5,388.0,654.23,512.0
2016,10,23,15,30,136.0,199.0,2.8,23.0,261.0,365.2,289.15
2016,10,23,15,45,129.5,177.5,2.5,23.0,231.5,334.13,266.64
2016,10,23,16,0,123.0,156.0,2.2,23.0,202.0,302.72,242.47
2016,10,23,16,15,114.0,133.0,2.05,22.5,170.5,266.63,214.66
2016,10,23,16,30,105.0,110.0,1.9,22.0,139.0,230.34,185.89
2016,10,23,16,45,89.5,87.0,1.75,21.5,108.0,188.6,151.58
2016,10,23,17,0,74.0,64.0,1.6,21.0,77.0,146.86,116.26
2016,10,23,17,15,38.5,43.5,1.6,20.5,50.0,82.88,61.57
2016,10,23,17,30,3.0,23.0,1.6,20.0,23.0,24.97,7.16
2016,10,23,17,45,1.5,11.5,1.6,20.0,11.5,10.75,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,9.39,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,17.08,0.0
2016,10,24,7,15,236.0,37.0,1.1,17.5,69.5,28.57,18.14
2016,10,24,7,30,363.0,52.0,1.3,18.0,111.0,39.95,29.01
2016,10,24,7,45,443.5,62.0,1.5,19.0,160.5,49.3,37.5
2016,10,24,8,0,524.0,72.0,1.7,20.0,210.0,56.23,43.61
2016,10,24,8,15,576.5,79.0,1.95,21.0,261.0,66.18,52.1
2016,10,24,8,30,629.0,86.0,2.2,22.0,312.0,117.28,68.15
2016,10,24,8,45,501.0,126.0,2.5,23.0,322.5,172.22,113.24
2016,10,24,9,0,373.0,166.0,2.8,24.0,333.0,211.92,150.82
2016,10,24,9,15,571.0,132.0,2.75,24.5,417.5,272.03,194.01
2016,10,24,9,30,769.0,98.0,2.7,25.0,502.0,351.61,255.09
2016,10,24,9,45,384.5,92.0,2.65,25.5,294.0,241.08,180.97
2016,10,24,10,0,0.0,86.0,2.6,26.0,86.0,71.51,51.84
2016,10,24,10,15,0.5,128.5,2.5,26.0,129.0,107.31,80.29
2016,10,24,10,30,1.0,171.0,2.4,26.0,172.0,143.71,108.65
2016,10,24,10,45,94.5,252.0,2.35,26.5,317.5,287.6,219.99
2016,10,24,11,0,188.0,333.0,2.3,27.0,463.0,433.43,328.24
2016,10,24,11,15,280.0,324.0,2.3,27.0,523.5,516.39,389.31
2016,10,24,11,30,372.0,315.0,2.3,27.0,584.0,596.5,447.81
2016,10,24,11,45,267.5,338.0,2.3,27.5,532.5,556.21,416.11
2016,10,24,12,0,163.0,361.0,2.3,28.0,481.0,492.43,367.96
2016,10,24,12,15,492.5,246.5,2.3,28.0,609.0,708.27,528.31
2016,10,24,12,30,822.0,132.0,2.3,28.0,737.0,909.63,665.84
2016,10,24,12,45,539.0,238.0,2.3,28.5,633.0,781.4,575.44
2016,10,24,13,0,256.0,344.0,2.3,29.0,529.0,622.41,459.75
2016,10,24,13,15,529.5,236.5,2.3,29.0,607.5,802.2,591.74
2016,10,24,13,30,803.0,129.0,2.3,29.0,686.0,967.48,701.69
2016,10,24,13,45,502.5,219.0,2.35,29.0,563.0,777.38,574.1
2016,10,24,14,0,202.0,309.0,2.4,29.0,440.0,541.97,405.59
2016,10,24,14,15,117.0,273.5,2.4,29.0,348.5,419.4,317.25
2016,10,24,14,30,32.0,238.0,2.4,29.0,257.0,274.1,207.83
2016,10,24,14,45,374.5,176.0,2.45,29.0,376.0,612.35,468.17
2016,10,24,15,0,717.0,114.0,2.5,29.0,495.0,884.85,658.72
2016,10,24,15,15,691.5,109.5,2.5,28.5,451.0,845.56,632.87
2016,10,24,15,30,666.0,105.0,2.5,28.0,407.0,804.04,607.83
2016,10,24,15,45,632.0,99.0,2.55,28.0,359.5,750.83,573.16
2016,10,24,16,0,598.0,93.0,2.6,28.0,312.0,696.5,536.74
2016,10,24,16,15,547.5,85.5,2.3,27.5,262.5,625.23,486.09
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,554.66,434.19
2016,10,24,16,45,424.5,67.0,1.75,26.5,164.0,460.18,362.22
2016,10,24,17,0,352.0,56.0,1.5,26.0,115.0,376.92,295.19
2016,10,24,17,15,237.5,40.5,1.45,25.0,73.5,263.05,200.51
2016,10,24,17,30,123.0,25.0,1.4,24.0,32.0,145.56,56.28
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.0,48.77,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.84,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.4,0.0
2016,10,25,7,15,0.0,24.5,1.4,17.5,24.5,20.24,11.11
2016,10,25,7,30,0.0,40.0,1.5,18.0,40.0,32.77,22.77
2016,10,25,7,45,0.0,58.5,1.65,18.5,58.5,47.25,35.77
2016,10,25,8,0,0.0,77.0,1.8,19.0,77.0,61.56,48.43
2016,10,25,8,15,0.0,96.5,1.95,19.5,96.5,76.55,58.62
2016,10,25,8,30,0.0,116.0,2.1,20.0,116.0,92.47,71.58
2016,10,25,8,45,135.0,148.5,2.25,20.5,208.5,136.34,101.23
2016,10,25,9,0,270.0,181.0,2.4,21.0,301.0,201.74,148.51
2016,10,25,9,15,280.0,200.5,2.45,21.5,336.0,241.64,181.17
2016,10,25,9,30,290.0,220.0,2.5,22.0,371.0,283.0,214.94
2016,10,25,9,45,259.0,244.0,2.55,22.5,386.5,313.08,240.05
2016,10,25,10,0,228.0,268.0,2.6,23.0,402.0,334.93,257.84
2016,10,25,10,15,241.5,282.5,2.65,23.0,432.0,371.93,286.93
2016,10,25,10,30,255.0,297.0,2.7,23.0,462.0,417.6,322.03
2016,10,25,10,45,236.5,312.5,2.75,23.5,470.0,430.86,331.62
2016,10,25,11,0,218.0,328.0,2.8,24.0,478.0,449.42,344.83
2016,10,25,11,15,312.5,315.5,2.85,24.0,536.5,532.17,407.56
2016,10,25,11,30,407.0,303.0,2.9,24.0,595.0,611.96,467.13
2016,10,25,11,45,407.0,308.0,2.95,24.5,603.0,639.18,485.73
2016,10,25,12,0,407.0,313.0,3.0,25.0,611.0,665.14,503.51
2016,10,25,12,15,416.0,309.0,3.0,25.0,613.5,688.35,520.37
2016,10,25,12,30,425.0,305.0,3.0,25.0,616.0,726.06,546.99
2016,10,25,12,45,435.0,297.0,3.05,25.5,612.0,744.75,559.71
2016,10,25,13,0,445.0,289.0,3.1,26.0,608.0,761.64,571.32
2016,10,25,13,15,483.5,266.0,3.05,26.0,605.5,788.74,591.54
2016,10,25,13,30,522.0,243.0,3.0,26.0,603.0,813.79,610.31
2016,10,25,13,45,478.0,251.0,2.95,26.0,571.5,788.04,591.99
2016,10,25,14,0,434.0,259.0,2.9,26.0,540.0,759.23,571.86
2016,10,25,14,15,395.5,253.0,2.85,26.0,500.0,698.03,529.91
2016,10,25,14,30,357.0,247.0,2.8,26.0,460.0,655.76,500.54
2016,10,25,14,45,192.0,225.0,2.75,26.0,339.0,444.22,344.34
2016,10,25,15,0,27.0,203.0,2.7,26.0,218.0,216.29,167.02
2016,10,25,15,15,13.5,111.5,2.45,25.5,119.0,108.95,83.07
2016,10,25,15,30,0.0,20.0,2.2,25.0,20.0,16.5,7.91
2016,10,25,15,45,0.0,17.5,1.95,25.0,17.5,14.43,6.26
2016,10,25,16,0,0.0,15.0,1.7,25.0,15.0,12.35,4.58
2016,10,25,16,15,0.0,12.5,1.5,24.0,12.5,10.28,2.91
2016,10,25,16,30,0.0,10.0,1.3,23.0,10.0,8.22,1.21
2016,10,25,16,45,0.0,7.5,1.15,22.5,7.5,6.16,0.0
2016,10,25,17,0,0.0,5.0,1.0,22.0,5.0,4.1,0.0
2016,10,25,17,15,0.0,3.0,1.0,21.5,3.0,2.46,0.0
2016,10,25,17,30,0.0,1.0,1.0,21.0,1.0,0.82,0.0
2016,10,25,17,45,0.0,0.5,1.05,21.0,0.5,0.43,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.5,9.5,1.25,16.5,12.5,8.11,0.0
2016,10,26,7,0,111.0,19.0,1.3,17.0,25.0,14.79,0.0
2016,10,26,7,15,237.0,34.0,1.5,17.5,65.0,26.33,15.99
2016,10,26,7,30,363.0,49.0,1.7,18.0,105.0,39.87,28.84
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,46.15,34.71
2016,10,26,8,0,529.0,67.0,2.2,20.0,203.0,52.41,40.26
2016,10,26,8,15,580.5,74.0,2.5,21.0,253.0,63.66,42.79
2016,10,26,8,30,632.0,81.0,2.8,22.0,303.0,114.87,65.91
2016,10,26,8,45,667.0,86.0,3.1,23.0,351.0,168.61,103.36
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,226.52,150.0
2016,10,26,9,15,727.0,94.5,3.3,24.5,443.5,284.34,199.38
2016,10,26,9,30,752.0,98.0,3.2,25.0,488.0,346.83,252.5
2016,10,26,9,45,418.5,180.5,3.15,25.5,400.0,328.84,247.99
2016,10,26,10,0,85.0,263.0,3.1,26.0,312.0,261.13,199.67
2016,10,26,10,15,132.5,283.0,3.0,26.0,365.5,316.66,242.38
2016,10,26,10,30,180.0,303.0,2.9,26.0,419.0,373.23,285.3
2016,10,26,10,45,502.0,209.0,2.8,26.5,549.0,520.35,397.28
2016,10,26,11,0,824.0,115.0,2.7,27.0,679.0,681.0,515.6
2016,10,26,11,15,830.0,116.5,2.65,27.5,696.0,728.84,548.12
2016,10,26,11,30,836.0,118.0,2.6,28.0,713.0,774.76,578.34
2016,10,26,11,45,850.0,112.5,2.55,28.5,724.0,817.63,605.25
2016,10,26,12,0,864.0,107.0,2.5,29.0,735.0,850.2,624.92
2016,10,26,12,15,864.0,107.0,2.45,29.0,735.5,881.67,645.03
2016,10,26,12,30,864.0,107.0,2.4,29.0,736.0,909.99,663.0
2016,10,26,12,45,861.5,107.0,2.4,29.0,728.0,932.72,677.78
2016,10,26,13,0,859.0,107.0,2.4,29.0,720.0,951.96,690.43
2016,10,26,13,15,568.0,213.0,2.4,29.0,614.5,813.8,599.01
2016,10,26,13,30,277.0,319.0,2.4,29.0,509.0,635.98,471.65
2016,10,26,13,45,553.5,211.0,2.4,29.5,573.0,819.05,605.42
2016,10,26,14,0,830.0,103.0,2.4,30.0,637.0,981.62,711.15
2016,10,26,14,15,818.0,101.0,2.35,29.5,605.5,970.89,704.85
2016,10,26,14,30,806.0,99.0,2.3,29.0,574.0,956.54,698.02
2016,10,26,14,45,780.5,99.0,2.3,29.0,534.5,927.7,680.93
2016,10,26,15,0,755.0,99.0,2.3,29.0,495.0,895.75,661.84
2016,10,26,15,15,731.5,95.5,2.25,28.5,451.0,865.29,644.46
2016,10,26,15,30,708.0,92.0,2.2,28.0,407.0,826.35,621.04
2016,10,26,15,45,675.5,86.5,2.2,28.0,359.5,774.36,587.34
2016,10,26,16,0,643.0,81.0,2.2,28.0,312.0,721.17,551.95
2016,10,26,16,15,593.5,74.5,1.9,27.5,262.0,651.1,502.42
2016,10,26,16,30,544.0,68.0,1.6,27.0,212.0,581.76,451.62
2016,10,26,16,45,472.5,58.5,1.35,26.5,163.0,492.51,383.97
2016,10,26,17,0,401.0,49.0,1.1,26.0,114.0,406.89,315.81
2016,10,26,17,15,278.0,35.0,1.1,25.0,72.0,285.23,214.61
2016,10,26,17,30,155.0,21.0,1.1,24.0,30.0,157.48,24.02
2016,10,26,17,45,77.5,10.5,1.1,23.5,15.0,56.92,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,17.5,11.0,7.68,0.0
2016,10,27,7,0,74.0,18.0,1.6,18.0,22.0,14.24,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.5,27.34,16.54
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,40.49,29.2
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,48.55,36.61
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,58.78,45.59
2016,10,27,8,15,533.0,83.0,2.05,21.5,245.5,70.54,48.49
2016,10,27,8,30,587.0,91.0,1.9,22.0,295.0,119.74,71.42
2016,10,27,8,45,629.0,95.5,1.8,23.0,344.0,171.3,106.92
2016,10,27,9,0,671.0,100.0,1.7,24.0,393.0,227.99,151.72
2016,10,27,9,15,697.5,104.5,1.5,24.5,437.0,285.26,199.63
2016,10,27,9,30,724.0,109.0,1.3,25.0,481.0,345.15,249.32
2016,10,27,9,45,744.0,112.0,1.15,26.0,520.0,403.46,296.13
2016,10,27,10,0,764.0,115.0,1.0,27.0,559.0,463.0,341.8
2016,10,27,10,15,778.0,117.5,1.05,27.0,591.5,520.45,386.51
2016,10,27,10,30,792.0,120.0,1.1,27.0,624.0,576.75,429.12
2016,10,27,10,45,800.5,122.5,1.2,27.5,649.0,629.31,467.42
2016,10,27,11,0,809.0,125.0,1.3,28.0,674.0,680.72,503.87
2016,10,27,11,15,815.5,126.0,1.4,28.0,691.5,727.84,537.61
2016,10,27,11,30,822.0,127.0,1.5,28.0,709.0,773.1,569.12
2016,10,27,11,45,845.0,117.5,1.65,28.5,722.5,818.68,598.87
2016,10,27,12,0,868.0,108.0,1.8,29.0,736.0,854.32,621.87
2016,10,27,12,15,631.5,210.0,1.85,29.0,666.5,799.46,584.56
2016,10,27,12,30,395.0,312.0,1.9,29.0,597.0,690.98,507.55
2016,10,27,12,45,630.5,209.0,1.95,29.5,658.5,843.13,615.68
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,957.05,688.01
2016,10,27,13,15,861.0,105.0,2.0,30.0,703.5,969.28,695.16
2016,10,27,13,30,856.0,104.0,2.0,30.0,687.0,989.5,708.59
2016,10,27,13,45,849.0,102.0,2.05,30.0,663.0,991.36,711.05
2016,10,27,14,0,842.0,100.0,2.1,30.0,639.0,989.39,711.46
2016,10,27,14,15,830.0,98.0,2.1,29.5,607.0,978.64,707.33
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,964.23,701.05
2016,10,27,14,45,797.0,94.5,2.15,29.0,535.5,937.98,686.3
2016,10,27,15,0,776.0,93.0,2.2,29.0,496.0,908.54,669.48
2016,10,27,15,15,752.5,89.5,2.2,28.5,452.0,871.31,648.13
2016,10,27,15,30,729.0,86.0,2.2,28.0,408.0,837.72,628.89
2016,10,27,15,45,695.5,81.5,2.25,28.0,360.0,785.72,595.61
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,732.55,560.58
2016,10,27,16,15,613.0,71.0,2.05,27.5,261.5,663.13,511.85
2016,10,27,16,30,564.0,65.0,1.8,27.0,211.0,594.4,461.73
2016,10,27,16,45,493.0,55.5,1.55,26.5,162.0,505.01,393.82
2016,10,27,17,0,422.0,46.0,1.3,26.0,113.0,419.39,325.36
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,295.71,221.3
2016,10,27,17,30,169.0,20.0,1.2,24.0,29.0,164.55,0.0
2016,10,27,17,45,84.5,10.0,1.2,23.5,14.5,60.8,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.0,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,164.0,17.0,0.9,16.0,24.0,14.11,0.0
2016,10,28,7,15,301.0,30.0,1.0,16.5,66.0,24.72,14.39
2016,10,28,7,30,438.0,43.0,1.1,17.0,108.0,35.14,24.81
2016,10,28,7,45,520.0,51.5,1.25,18.0,159.0,41.33,30.62
2016,10,28,8,0,602.0,60.0,1.4,19.0,210.0,47.48,36.12
2016,10,28,8,15,652.5,66.0,1.5,20.0,262.0,60.03,38.66
2016,10,28,8,30,703.0,72.0,1.6,21.0,314.0,114.85,63.27
2016,10,28,8,45,739.0,75.5,1.75,22.0,364.0,175.3,105.86
2016,10,28,9,0,775.0,79.0,1.9,23.0,414.0,236.0,154.81
2016,10,28,9,15,798.5,82.5,2.0,23.5,460.0,297.18,207.22
2016,10,28,9,30,822.0,86.0,2.1,24.0,506.0,360.45,261.34
2016,10,28,9,45,841.0,88.0,2.25,24.5,546.0,422.33,313.59
2016,10,28,10,0,860.0,90.0,2.4,25.0,586.0,485.11,365.07
2016,10,28,10,15,871.5,91.5,2.45,25.5,619.0,542.9,411.07
2016,10,28,10,30,883.0,93.0,2.5,26.0,652.0,600.45,455.32
2016,10,28,10,45,615.5,195.0,2.55,26.5,592.0,583.06,441.52
2016,10,28,11,0,348.0,297.0,2.6,27.0,532.0,519.13,392.48
2016,10,28,11,15,631.0,196.0,2.6,27.0,635.5,665.73,502.73
2016,10,28,11,30,914.0,95.0,2.6,27.0,739.0,803.85,601.38
2016,10,28,11,45,921.0,93.0,2.6,27.5,749.0,846.47,627.54
2016,10,28,12,0,928.0,91.0,2.6,28.0,759.0,886.47,652.41
2016,10,28,12,15,927.5,91.0,2.6,28.0,759.0,919.27,673.66
2016,10,28,12,30,927.0,91.0,2.6,28.0,759.0,948.66,692.71
2016,10,28,12,45,925.0,90.5,2.6,28.5,750.5,972.56,706.83
2016,10,28,13,0,923.0,90.0,2.6,29.0,742.0,992.76,718.63
2016,10,28,13,15,918.0,89.0,2.6,29.0,724.5,1005.68,727.33
2016,10,28,13,30,913.0,88.0,2.6,29.0,707.0,1014.68,733.74
2016,10,28,13,45,905.0,87.0,2.6,29.0,681.5,1016.77,735.95
2016,10,28,14,0,897.0,86.0,2.6,29.0,656.0,1014.94,735.9
2016,10,28,14,15,885.5,84.5,2.55,29.0,623.5,1005.12,730.44
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,991.57,722.8
2016,10,28,14,45,857.5,80.5,2.5,29.0,551.5,968.19,709.39
2016,10,28,15,0,841.0,78.0,2.5,29.0,512.0,952.61,701.22
2016,10,28,15,15,819.0,75.5,2.45,28.5,467.0,917.2,680.76
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,879.07,658.3
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,827.73,625.42
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,774.79,590.55
2016,10,28,16,15,686.5,60.0,2.1,27.0,271.0,705.46,543.01
2016,10,28,16,30,639.0,55.0,1.8,26.0,219.0,643.13,498.35
2016,10,28,16,45,563.0,48.0,1.5,25.5,167.5,550.71,428.05
2016,10,28,17,0,487.0,41.0,1.2,25.0,116.0,462.46,357.26
2016,10,28,17,15,351.5,29.5,1.15,24.0,72.5,331.8,246.78
2016,10,28,17,30,216.0,18.0,1.1,23.0,29.0,192.5,0.0
2016,10,28,17,45,108.0,9.0,1.1,22.0,14.5,74.46,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,14.51,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.5,64.5,24.33,13.75
2016,10,29,7,30,435.0,42.0,2.1,18.0,106.0,34.34,23.94
2016,10,29,7,45,525.5,49.0,2.4,19.0,157.0,39.36,28.73
2016,10,29,8,0,616.0,56.0,2.7,20.0,208.0,44.47,33.31
2016,10,29,8,15,665.0,61.5,2.75,20.5,259.5,57.34,35.92
2016,10,29,8,30,714.0,67.0,2.8,21.0,311.0,116.03,63.83
2016,10,29,8,45,751.5,69.5,2.9,22.0,361.0,172.46,103.29
2016,10,29,9,0,789.0,72.0,3.0,23.0,411.0,233.25,152.68
2016,10,29,9,15,811.0,75.0,3.05,23.5,455.5,294.27,205.52
2016,10,29,9,30,833.0,78.0,3.1,24.0,500.0,357.15,259.94
2016,10,29,9,45,848.5,80.5,3.15,25.0,539.5,418.53,311.69
2016,10,29,10,0,864.0,83.0,3.2,26.0,579.0,480.23,361.93
2016,10,29,10,15,875.0,84.5,3.2,26.5,611.0,538.14,408.25
2016,10,29,10,30,886.0,86.0,3.2,27.0,643.0,595.4,452.48
2016,10,29,10,45,892.5,87.5,3.25,27.5,668.0,648.94,492.71
2016,10,29,11,0,899.0,89.0,3.3,28.0,693.0,700.86,530.58
2016,10,29,11,15,903.5,90.0,3.3,28.0,710.0,748.98,565.21
2016,10,29,11,30,908.0,91.0,3.3,28.0,727.0,794.83,596.19
2016,10,29,11,45,910.0,91.5,3.35,28.5,735.5,835.68,622.53
2016,10,29,12,0,912.0,92.0,3.4,29.0,744.0,873.66,646.74
2016,10,29,12,15,911.5,92.0,3.4,29.0,743.5,905.89,667.99
2016,10,29,12,30,911.0,92.0,3.4,29.0,743.0,934.76,687.04
2016,10,29,12,45,908.5,91.5,3.45,29.5,734.5,957.76,701.19
2016,10,29,13,0,906.0,91.0,3.5,30.0,726.0,977.09,713.03
2016,10,29,13,15,900.5,90.0,3.5,30.0,709.0,989.2,721.39
2016,10,29,13,30,895.0,89.0,3.5,30.0,692.0,997.45,727.45
2016,10,29,13,45,887.5,87.5,3.55,30.0,667.0,999.25,729.87
