Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,997.2,729.99
2016,10,29,14,15,868.5,84.5,3.6,30.0,610.0,987.36,724.86
2016,10,29,14,30,857.0,83.0,3.6,30.0,578.0,973.86,717.51
2016,10,29,14,45,828.5,85.0,3.6,30.0,537.0,955.91,707.35
2016,10,29,15,0,800.0,87.0,3.6,30.0,496.0,923.36,687.45
2016,10,29,15,15,776.5,83.5,3.55,29.5,451.5,885.83,665.14
2016,10,29,15,30,753.0,80.0,3.5,29.0,407.0,845.72,640.69
2016,10,29,15,45,717.5,76.0,3.45,29.0,358.5,791.62,604.62
2016,10,29,16,0,682.0,72.0,3.4,29.0,310.0,742.84,571.48
2016,10,29,16,15,632.0,66.5,3.0,28.0,259.0,672.84,522.43
2016,10,29,16,30,582.0,61.0,2.6,27.0,208.0,603.61,471.85
2016,10,29,16,45,502.5,52.5,2.25,26.5,158.5,508.34,398.43
2016,10,29,17,0,423.0,44.0,1.9,26.0,109.0,417.43,324.8
2016,10,29,17,15,288.0,31.0,1.75,25.0,67.5,288.2,212.86
2016,10,29,17,30,153.0,18.0,1.6,24.0,26.0,148.95,0.0
2016,10,29,17,45,76.5,9.0,1.5,23.5,13.0,7.68,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,25.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,51.0,16.0,1.5,19.0,18.0,13.66,0.0
2016,10,30,7,15,170.5,34.0,1.75,19.5,55.5,26.21,14.78
2016,10,30,7,30,290.0,52.0,2.0,20.0,93.0,39.76,28.28
2016,10,30,7,45,384.5,63.0,2.3,20.5,142.0,47.87,35.85
2016,10,30,8,0,479.0,74.0,2.6,21.0,191.0,58.37,45.2
2016,10,30,8,15,535.5,82.0,2.6,21.5,241.0,71.4,48.45
2016,10,30,8,30,592.0,90.0,2.6,22.0,291.0,120.9,72.06
2016,10,30,8,45,643.5,92.5,2.6,23.0,340.5,172.43,107.47
2016,10,30,9,0,695.0,95.0,2.6,24.0,390.0,230.22,153.2
2016,10,30,9,15,721.0,99.0,2.5,24.5,434.5,288.18,202.38
2016,10,30,9,30,747.0,103.0,2.4,25.0,479.0,348.63,253.52
2016,10,30,9,45,769.0,105.0,2.3,26.0,518.5,409.57,303.44
2016,10,30,10,0,791.0,107.0,2.2,27.0,558.0,469.68,351.0
2016,10,30,10,15,804.5,109.5,2.1,27.0,590.5,526.96,396.2
2016,10,30,10,30,818.0,112.0,2.0,27.0,623.0,584.09,439.73
2016,10,30,10,45,830.5,112.0,1.95,27.5,649.0,637.73,478.7
2016,10,30,11,0,843.0,112.0,1.9,28.0,675.0,690.47,515.71
2016,10,30,11,15,849.0,113.0,1.9,28.5,692.0,738.38,548.54
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,784.3,578.19
2016,10,30,11,45,871.0,108.0,1.9,29.5,721.0,821.13,600.76
2016,10,30,12,0,887.0,102.0,1.9,30.0,733.0,862.84,626.37
2016,10,30,12,15,633.0,206.0,1.95,30.0,656.5,796.26,581.42
2016,10,30,12,30,379.0,310.0,2.0,30.0,580.0,674.89,495.39
2016,10,30,12,45,391.5,302.5,2.1,30.0,578.5,693.75,510.58
2016,10,30,13,0,404.0,295.0,2.2,30.0,577.0,711.34,523.87
2016,10,30,13,15,642.0,195.5,2.25,30.0,631.0,873.85,638.79
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,990.27,713.92
2016,10,30,13,45,875.0,93.0,2.35,30.5,661.0,992.75,714.34
2016,10,30,14,0,870.0,90.0,2.4,31.0,637.0,991.4,713.64
2016,10,30,14,15,859.0,88.5,2.45,30.5,605.0,982.12,710.94
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,980.8,713.58
2016,10,30,14,45,834.0,83.5,2.55,30.0,535.0,958.73,701.36
2016,10,30,15,0,820.0,80.0,2.6,30.0,497.0,933.27,687.06
2016,10,30,15,15,798.0,77.0,2.6,29.5,453.0,897.57,666.76
2016,10,30,15,30,776.0,74.0,2.6,29.0,409.0,859.22,644.35
2016,10,30,15,45,746.5,69.5,2.6,29.0,360.5,809.63,612.36
2016,10,30,16,0,717.0,65.0,2.6,29.0,312.0,758.41,578.34
2016,10,30,16,15,669.5,60.0,2.25,28.0,261.0,689.68,530.71
2016,10,30,16,30,622.0,55.0,1.9,27.0,210.0,628.39,486.28
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.0,537.68,416.95
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,451.05,346.96
2016,10,30,17,15,335.0,28.5,1.25,25.0,67.5,318.96,231.96
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,175.11,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,12.8,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.5,22.32,11.69
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,32.04,21.99
2016,10,31,7,45,558.0,46.0,1.9,18.0,157.0,37.21,26.94
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,46.2,34.96
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,60.55,37.84
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,117.08,63.34
2016,10,31,8,45,782.0,66.5,2.4,22.0,364.5,175.19,104.14
2016,10,31,9,0,818.0,69.0,2.5,23.0,415.0,237.43,154.8
2016,10,31,9,15,839.5,72.0,2.6,23.5,460.0,299.94,208.91
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,364.21,264.47
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,427.48,318.29
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,489.73,369.79
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,548.55,416.86
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,606.55,461.63
2016,10,31,10,45,919.5,83.0,2.95,26.5,673.5,660.8,502.36
2016,10,31,11,0,926.0,84.0,3.0,27.0,698.0,713.34,540.64
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.5,761.79,575.45
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,807.81,606.7
2016,10,31,11,45,931.0,87.5,3.15,27.5,738.5,847.33,632.08
2016,10,31,12,0,929.0,89.0,3.2,28.0,746.0,883.65,655.13
2016,10,31,12,15,928.0,89.0,3.2,28.0,745.5,915.86,676.33
2016,10,31,12,30,927.0,89.0,3.2,28.0,745.0,944.63,695.28
2016,10,31,12,45,923.0,89.0,3.25,28.5,735.5,967.09,709.06
2016,10,31,13,0,919.0,89.0,3.3,29.0,726.0,985.78,720.5
2016,10,31,13,15,912.5,88.0,3.3,29.0,708.5,997.07,728.31
2016,10,31,13,30,906.0,87.0,3.3,29.0,691.0,1004.43,733.8
2016,10,31,13,45,896.5,86.0,3.35,29.0,665.0,1004.9,735.39
2016,10,31,14,0,887.0,85.0,3.4,29.0,639.0,1001.48,734.67
2016,10,31,14,15,874.5,83.5,3.4,29.0,606.5,990.64,728.9
2016,10,31,14,30,862.0,82.0,3.4,29.0,574.0,976.14,720.91
2016,10,31,14,45,843.5,80.5,3.4,29.0,534.0,963.49,714.3
2016,10,31,15,0,825.0,79.0,3.4,29.0,494.0,936.16,697.9
2016,10,31,15,15,801.0,76.0,3.3,28.5,449.5,898.48,675.2
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,858.23,650.41
2016,10,31,15,45,742.5,69.0,3.15,28.0,355.5,804.7,614.83
2016,10,31,16,0,708.0,65.0,3.1,28.0,306.0,749.8,577.36
2016,10,31,16,15,658.0,60.0,2.7,27.0,255.0,685.47,532.21
2016,10,31,16,30,608.0,55.0,2.3,26.0,204.0,616.48,481.5
2016,10,31,16,45,527.0,47.5,1.9,25.5,154.5,520.82,407.32
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,429.79,332.94
2016,10,31,17,15,306.0,28.0,1.45,24.0,63.5,297.87,215.23
2016,10,31,17,30,166.0,16.0,1.4,23.0,22.0,123.5,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,11.95,0.0
2016,11,1,7,15,209.0,29.0,2.6,20.5,53.5,22.53,11.16
2016,11,1,7,30,344.0,44.0,2.9,21.0,91.0,36.05,24.88
2016,11,1,7,45,431.5,53.5,3.2,22.0,138.5,42.9,31.29
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,49.71,37.34
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,62.98,40.36
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,113.4,64.01
2016,11,1,8,45,668.0,80.0,4.0,24.5,332.5,166.48,101.26
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,224.29,148.02
2016,11,1,9,15,733.0,87.5,4.2,25.5,424.0,284.58,199.53
2016,11,1,9,30,758.0,91.0,4.2,26.0,468.0,344.15,250.64
2016,11,1,9,45,486.5,173.5,4.25,26.5,422.5,351.8,264.96
2016,11,1,10,0,215.0,256.0,4.3,27.0,377.0,320.96,245.09
2016,11,1,10,15,183.5,273.5,4.3,27.5,381.0,336.52,257.31
2016,11,1,10,30,152.0,291.0,4.3,28.0,385.0,348.7,266.18
2016,11,1,10,45,500.5,195.0,4.3,28.5,522.0,507.42,388.35
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,680.82,518.03
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,722.95,548.78
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,767.42,579.51
2016,11,1,11,45,609.0,206.5,4.3,29.5,628.5,721.63,542.99
2016,11,1,12,0,358.0,312.0,4.3,30.0,564.0,624.43,468.43
2016,11,1,12,15,622.0,202.0,4.3,30.0,639.5,782.16,586.28
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,910.38,674.33
2016,11,1,12,45,882.5,92.0,4.3,30.5,706.5,932.24,687.03
2016,11,1,13,0,879.0,92.0,4.3,31.0,698.0,950.54,698.1
2016,11,1,13,15,462.5,188.0,4.3,31.0,506.5,682.24,513.01
2016,11,1,13,30,46.0,284.0,4.3,31.0,315.0,328.7,246.8
2016,11,1,13,45,71.0,285.5,4.3,31.0,330.5,359.88,272.19
2016,11,1,14,0,96.0,287.0,4.3,31.0,346.0,391.94,297.21
2016,11,1,14,15,167.0,271.0,4.25,31.0,368.0,470.38,357.77
2016,11,1,14,30,238.0,255.0,4.2,31.0,390.0,526.42,401.45
2016,11,1,14,45,516.5,167.0,4.2,31.0,433.5,741.5,563.77
2016,11,1,15,0,795.0,79.0,4.2,31.0,477.0,906.08,678.31
2016,11,1,15,15,771.5,76.0,4.1,30.5,433.5,869.38,654.7
2016,11,1,15,30,748.0,73.0,4.0,30.0,390.0,830.19,630.36
2016,11,1,15,45,713.0,69.5,3.95,30.0,342.5,777.57,594.97
2016,11,1,16,0,678.0,66.0,3.9,30.0,295.0,729.51,561.94
2016,11,1,16,15,628.0,60.5,3.45,29.0,245.5,659.93,512.73
2016,11,1,16,30,578.0,55.0,3.0,28.0,196.0,591.3,462.04
2016,11,1,16,45,493.0,47.5,2.65,27.5,147.0,493.68,386.33
2016,11,1,17,0,408.0,40.0,2.3,27.0,98.0,401.03,310.66
2016,11,1,17,15,269.0,27.5,2.2,26.5,59.0,271.16,191.92
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,98.76,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,10.24,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,23.88,11.59
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,38.16,26.48
2016,11,2,7,45,342.0,61.0,3.15,22.5,128.5,46.26,34.06
2016,11,2,8,0,441.0,72.0,3.4,23.0,175.0,54.31,41.28
2016,11,2,8,15,499.5,80.5,3.55,23.5,223.5,70.63,47.31
2016,11,2,8,30,558.0,89.0,3.7,24.0,272.0,118.3,70.59
2016,11,2,8,45,607.5,92.0,3.85,24.5,320.0,167.62,104.78
2016,11,2,9,0,657.0,95.0,4.0,25.0,368.0,222.95,148.92
2016,11,2,9,15,684.5,99.5,4.05,25.5,411.5,279.21,196.78
2016,11,2,9,30,712.0,104.0,4.1,26.0,455.0,338.21,247.02
2016,11,2,9,45,432.5,180.5,4.15,26.5,399.0,336.39,253.87
2016,11,2,10,0,153.0,257.0,4.2,27.0,343.0,293.74,224.59
2016,11,2,10,15,125.5,270.0,4.15,27.0,343.0,303.99,232.95
2016,11,2,10,30,98.0,283.0,4.1,27.0,343.0,303.7,232.71
2016,11,2,10,45,453.0,198.5,4.05,27.5,493.5,481.3,370.09
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,668.26,509.96
2016,11,2,11,15,562.5,212.5,3.9,28.0,586.0,626.72,476.21
2016,11,2,11,30,317.0,311.0,3.8,28.0,528.0,553.26,419.02
2016,11,2,11,45,566.5,216.0,3.75,28.5,610.0,691.02,522.59
2016,11,2,12,0,816.0,121.0,3.7,29.0,692.0,830.46,620.59
2016,11,2,12,15,490.0,231.0,3.6,29.0,574.5,690.04,518.34
2016,11,2,12,30,164.0,341.0,3.5,29.0,457.0,497.15,373.52
2016,11,2,12,45,167.0,337.0,3.4,29.0,453.5,504.96,380.23
2016,11,2,13,0,170.0,333.0,3.3,29.0,450.0,512.23,385.71
2016,11,2,13,15,93.0,284.5,3.15,28.5,348.5,370.75,281.52
2016,11,2,13,30,16.0,236.0,3.0,28.0,247.0,227.68,172.48
2016,11,2,13,45,385.5,179.5,2.95,28.0,417.5,614.46,471.13
2016,11,2,14,0,755.0,123.0,2.9,28.0,588.0,932.52,691.98
2016,11,2,14,15,377.5,73.0,2.8,28.0,305.5,492.63,381.09
2016,11,2,14,30,0.0,23.0,2.7,28.0,23.0,19.02,9.59
2016,11,2,14,45,314.5,76.0,2.65,28.0,232.5,436.05,344.5
2016,11,2,15,0,629.0,129.0,2.6,28.0,442.0,812.0,615.49
2016,11,2,15,15,599.0,123.5,2.45,27.5,399.5,768.48,584.06
2016,11,2,15,30,569.0,118.0,2.3,27.0,357.0,723.04,554.27
2016,11,2,15,45,515.5,113.5,2.2,27.0,310.0,648.97,502.53
2016,11,2,16,0,462.0,109.0,2.1,27.0,263.0,584.45,456.54
2016,11,2,16,15,402.5,98.0,1.9,26.5,216.0,507.58,399.92
2016,11,2,16,30,343.0,87.0,1.7,26.0,169.0,433.32,342.68
2016,11,2,16,45,251.0,72.0,1.55,25.5,124.5,315.48,249.7
2016,11,2,17,0,159.0,57.0,1.4,25.0,80.0,223.59,173.44
2016,11,2,17,15,79.5,34.5,1.5,25.0,46.0,132.64,90.21
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.85,0.0
2016,11,3,7,15,0.0,6.5,1.2,21.0,6.5,5.33,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,9.86,2.69
2016,11,3,7,45,0.0,18.5,1.6,21.5,18.5,15.22,7.51
2016,11,3,8,0,0.0,25.0,1.8,22.0,25.0,20.6,12.29
2016,11,3,8,15,0.0,32.5,1.85,22.0,32.5,26.81,16.79
2016,11,3,8,30,0.0,40.0,1.9,22.0,40.0,33.04,21.99
2016,11,3,8,45,8.5,96.0,1.95,22.5,99.5,79.8,60.12
2016,11,3,9,0,17.0,152.0,2.0,23.0,159.0,126.45,97.35
2016,11,3,9,15,13.0,161.0,2.0,23.0,167.0,135.02,104.14
2016,11,3,9,30,9.0,170.0,2.0,23.0,175.0,142.93,110.37
2016,11,3,9,45,15.0,190.0,2.0,23.5,198.5,163.33,126.03
2016,11,3,10,0,21.0,210.0,2.0,24.0,222.0,184.74,142.35
2016,11,3,10,15,13.5,201.0,1.9,24.0,209.0,175.49,134.83
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,165.02,126.37
2016,11,3,10,45,3.0,109.0,1.75,24.5,111.0,92.8,69.05
2016,11,3,11,0,0.0,26.0,1.7,25.0,26.0,21.55,11.8
2016,11,3,11,15,1.5,105.0,1.6,25.0,106.5,88.73,65.68
2016,11,3,11,30,3.0,184.0,1.5,25.0,187.0,158.94,120.64
2016,11,3,11,45,1.5,100.0,1.45,25.0,101.5,84.64,62.14
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,13.26,5.07
2016,11,3,12,15,0.0,68.0,1.3,25.0,68.0,56.56,39.91
2016,11,3,12,30,0.0,120.0,1.2,25.0,120.0,100.95,75.08
2016,11,3,12,45,0.0,105.0,1.2,25.0,105.0,87.87,64.7
2016,11,3,13,0,0.0,90.0,1.2,25.0,90.0,74.95,54.52
2016,11,3,13,15,0.0,54.5,1.25,25.0,54.5,45.27,30.88
2016,11,3,13,30,0.0,19.0,1.3,25.0,19.0,15.74,7.12
2016,11,3,13,45,0.0,16.0,1.4,25.5,16.0,13.25,5.09
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,10.75,3.07
2016,11,3,14,15,0.0,28.0,1.55,26.0,28.0,23.18,13.16
2016,11,3,14,30,0.0,43.0,1.6,26.0,43.0,35.62,23.27
2016,11,3,14,45,0.0,29.5,1.65,26.0,29.5,24.39,14.23
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,13.21,5.15
2016,11,3,15,15,0.0,12.5,1.65,25.5,12.5,10.31,2.82
2016,11,3,15,30,0.0,9.0,1.6,25.0,9.0,7.41,0.47
2016,11,3,15,45,0.0,8.0,1.6,25.0,8.0,6.58,0.0
2016,11,3,16,0,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,16,15,0.0,5.5,1.5,24.5,5.5,4.52,0.0
2016,11,3,16,30,0.0,4.0,1.4,24.0,4.0,3.28,0.0
2016,11,3,16,45,0.0,3.0,1.3,23.5,3.0,2.46,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.64,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.82,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,16.0,3.25,18.0,16.0,13.19,3.28
2016,11,4,7,30,0.0,28.0,3.3,18.0,28.0,23.13,14.05
2016,11,4,7,45,0.0,44.5,3.4,18.5,44.5,36.45,26.09
2016,11,4,8,0,0.0,61.0,3.5,19.0,61.0,49.44,37.7
2016,11,4,8,15,0.0,78.0,3.55,19.0,78.0,62.79,47.24
2016,11,4,8,30,0.0,95.0,3.6,19.0,95.0,76.68,58.86
2016,11,4,8,45,0.0,107.5,3.7,19.0,107.5,87.35,67.64
2016,11,4,9,0,0.0,120.0,3.8,19.0,120.0,98.05,76.33
2016,11,4,9,15,0.0,127.0,3.8,19.5,127.0,104.42,81.2
2016,11,4,9,30,0.0,134.0,3.8,20.0,134.0,110.72,85.95
2016,11,4,9,45,1.0,152.5,3.8,20.5,153.0,126.89,98.67
2016,11,4,10,0,2.0,171.0,3.8,21.0,172.0,143.44,111.57
2016,11,4,10,15,10.0,197.0,3.75,21.0,203.0,170.36,132.91
2016,11,4,10,30,18.0,223.0,3.7,21.0,234.0,198.68,155.25
2016,11,4,10,45,9.0,162.0,3.65,21.5,167.5,141.86,109.5
2016,11,4,11,0,0.0,101.0,3.6,22.0,101.0,84.21,62.84
2016,11,4,11,15,5.5,163.0,3.55,22.0,167.0,141.74,109.04
2016,11,4,11,30,11.0,225.0,3.5,22.0,233.0,201.91,156.53
2016,11,4,11,45,6.5,200.0,3.5,22.0,205.0,176.76,136.46
2016,11,4,12,0,2.0,175.0,3.5,22.0,177.0,151.16,116.08
2016,11,4,12,15,1.0,135.5,3.45,22.0,136.5,115.38,87.62
2016,11,4,12,30,0.0,96.0,3.4,22.0,96.0,80.04,59.31
2016,11,4,12,45,5.5,159.5,3.35,22.5,163.5,141.6,108.62
2016,11,4,13,0,11.0,223.0,3.3,23.0,231.0,207.26,160.19
2016,11,4,13,15,17.0,236.0,3.25,23.0,247.5,227.27,176.03
2016,11,4,13,30,23.0,249.0,3.2,23.0,264.0,248.21,192.67
2016,11,4,13,45,11.5,176.0,3.2,23.0,183.5,165.61,127.87
2016,11,4,14,0,0.0,103.0,3.2,23.0,103.0,86.36,64.47
2016,11,4,14,15,10.5,156.0,3.15,23.0,162.0,147.09,113.85
2016,11,4,14,30,21.0,209.0,3.1,23.0,221.0,214.11,167.51
2016,11,4,14,45,15.5,190.5,3.1,23.0,199.5,191.42,149.62
2016,11,4,15,0,10.0,172.0,3.1,23.0,178.0,168.71,131.75
2016,11,4,15,15,6.5,156.0,3.0,22.5,160.0,150.77,117.85
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,132.95,103.85
2016,11,4,15,45,1.5,122.5,2.85,22.0,123.5,115.38,89.76
2016,11,4,16,0,0.0,105.0,2.8,22.0,105.0,97.82,75.49
2016,11,4,16,15,0.0,86.0,2.6,21.5,86.0,79.69,60.71
2016,11,4,16,30,0.0,67.0,2.4,21.0,67.0,61.27,45.41
2016,11,4,16,45,0.0,49.5,2.25,21.0,49.5,44.31,31.01
2016,11,4,17,0,0.0,32.0,2.1,21.0,32.0,26.68,15.98
2016,11,4,17,15,0.0,18.5,2.0,20.5,18.5,15.26,5.0
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.27,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,7.5,3.2,17.0,7.5,6.16,0.0
2016,11,5,7,30,0.0,14.0,3.3,17.0,14.0,11.51,4.16
2016,11,5,7,45,0.0,22.5,3.4,17.5,22.5,18.53,10.56
2016,11,5,8,0,0.0,31.0,3.5,18.0,31.0,25.57,16.9
2016,11,5,8,15,0.0,40.5,3.45,18.0,40.5,33.45,22.72
2016,11,5,8,30,0.0,50.0,3.4,18.0,50.0,41.35,29.42
2016,11,5,8,45,0.0,92.0,3.4,18.5,92.0,75.37,57.82
2016,11,5,9,0,0.0,134.0,3.4,19.0,134.0,108.95,85.36
2016,11,5,9,15,11.5,158.5,3.3,19.0,164.5,132.66,104.18
2016,11,5,9,30,23.0,183.0,3.2,19.0,195.0,158.22,124.52
2016,11,5,9,45,24.5,199.0,3.15,19.5,212.0,174.63,137.33
2016,11,5,10,0,26.0,215.0,3.1,20.0,229.0,191.37,150.28
2016,11,5,10,15,14.5,197.5,3.0,20.5,206.0,173.15,135.24
2016,11,5,10,30,3.0,180.0,2.9,21.0,183.0,153.12,118.73
2016,11,5,10,45,1.5,166.0,2.85,21.5,167.5,140.72,108.44
2016,11,5,11,0,0.0,152.0,2.8,22.0,152.0,127.99,97.92
2016,11,5,11,15,0.0,118.0,2.75,22.0,118.0,98.8,74.49
2016,11,5,11,30,0.0,84.0,2.7,22.0,84.0,69.92,51.23
2016,11,5,11,45,13.5,177.0,2.65,22.5,186.5,161.7,124.7
2016,11,5,12,0,27.0,270.0,2.6,23.0,289.0,260.02,201.04
2016,11,5,12,15,20.0,252.0,2.55,23.0,266.0,238.93,184.28
2016,11,5,12,30,13.0,234.0,2.5,23.0,243.0,217.16,167.29
2016,11,5,12,45,14.0,236.0,2.5,23.0,245.5,221.41,170.77
2016,11,5,13,0,15.0,238.0,2.5,23.0,248.0,225.84,174.35
2016,11,5,13,15,7.5,195.0,2.5,23.0,200.0,178.17,137.08
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,130.83,99.68
2016,11,5,13,45,103.0,217.0,2.55,23.0,279.5,334.33,262.63
2016,11,5,14,0,206.0,282.0,2.6,23.0,407.0,518.44,403.11
2016,11,5,14,15,107.0,234.0,2.6,23.0,299.0,366.63,286.65
2016,11,5,14,30,8.0,186.0,2.6,23.0,191.0,176.83,136.95
2016,11,5,14,45,7.0,175.5,2.65,23.0,179.5,167.03,129.89
2016,11,5,15,0,6.0,165.0,2.7,23.0,168.0,157.38,122.53
2016,11,5,15,15,209.5,154.0,2.7,22.5,240.0,399.37,321.2
2016,11,5,15,30,413.0,143.0,2.7,22.0,312.0,598.7,477.61
2016,11,5,15,45,361.5,136.0,2.7,22.0,271.0,535.88,429.14
2016,11,5,16,0,310.0,129.0,2.7,22.0,230.0,456.89,369.0
2016,11,5,16,15,270.0,111.5,2.55,21.5,188.5,394.96,320.83
2016,11,5,16,30,230.0,94.0,2.4,21.0,147.0,334.94,272.34
2016,11,5,16,45,173.5,73.0,2.3,21.0,107.0,258.29,208.14
2016,11,5,17,0,117.0,52.0,2.2,21.0,67.0,185.13,144.93
2016,11,5,17,15,58.5,30.0,2.15,20.5,37.5,93.77,58.72
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,6.83,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,17.04,4.55
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,33.78,23.14
2016,11,6,7,45,332.5,56.5,2.4,16.5,117.5,43.04,32.0
2016,11,6,8,0,421.0,69.0,2.6,17.0,162.0,52.16,40.38
2016,11,6,8,15,479.5,78.0,2.7,17.0,209.5,69.24,47.32
2016,11,6,8,30,538.0,87.0,2.8,17.0,257.0,115.87,71.29
2016,11,6,8,45,578.0,93.5,2.9,17.5,303.0,165.16,106.97
2016,11,6,9,0,618.0,100.0,3.0,18.0,349.0,219.37,151.55
2016,11,6,9,15,336.5,150.0,3.05,18.5,288.0,220.03,165.16
2016,11,6,9,30,55.0,200.0,3.1,19.0,227.0,184.68,145.11
2016,11,6,9,45,56.5,216.5,3.2,19.5,246.0,204.94,161.29
2016,11,6,10,0,58.0,233.0,3.3,20.0,265.0,225.61,177.48
2016,11,6,10,15,58.5,247.5,3.35,20.5,281.5,244.45,192.01
2016,11,6,10,30,59.0,262.0,3.4,21.0,298.0,263.56,206.58
2016,11,6,10,45,41.0,253.5,3.5,21.5,279.0,250.23,195.49
2016,11,6,11,0,23.0,245.0,3.6,22.0,260.0,225.45,175.37
2016,11,6,11,15,66.0,281.5,3.55,22.0,325.5,303.4,236.84
2016,11,6,11,30,109.0,318.0,3.5,22.0,391.0,377.72,294.36
2016,11,6,11,45,63.0,282.5,3.5,22.0,325.0,312.77,243.52
2016,11,6,12,0,17.0,247.0,3.5,22.0,259.0,230.1,178.39
2016,11,6,12,15,8.5,148.5,3.4,21.5,154.5,133.47,102.49
2016,11,6,12,30,0.0,50.0,3.3,21.0,50.0,41.53,28.33
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,62.39,45.36
2016,11,6,13,0,0.0,100.0,3.2,21.0,100.0,83.52,62.5
2016,11,6,13,15,0.0,82.0,3.1,21.0,82.0,68.23,50.14
2016,11,6,13,30,0.0,64.0,3.0,21.0,64.0,53.17,37.96
2016,11,6,13,45,0.0,38.5,2.95,21.0,38.5,31.92,20.62
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,10.75,3.23
2016,11,6,14,15,0.0,11.5,2.9,21.0,11.5,9.5,2.21
2016,11,6,14,30,0.0,10.0,2.9,21.0,10.0,8.26,1.2
2016,11,6,14,45,0.0,18.0,2.9,21.0,18.0,14.87,6.71
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,21.48,12.24
2016,11,6,15,15,0.0,16.0,2.9,20.5,16.0,13.2,5.39
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,2.87,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,36.0,15.92,2.91
2016,11,7,7,30,257.0,41.0,1.9,17.0,72.0,31.59,21.1
2016,11,7,7,45,351.0,52.5,2.15,17.5,116.5,40.21,29.38
2016,11,7,8,0,445.0,64.0,2.4,18.0,161.0,50.78,38.98
2016,11,7,8,15,222.5,36.5,2.45,18.5,85.0,30.78,17.73
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.4,0.61
2016,11,7,8,45,0.0,10.5,2.6,19.5,10.5,8.64,1.65
2016,11,7,9,0,0.0,12.0,2.7,20.0,12.0,9.88,2.67
2016,11,7,9,15,0.0,54.5,2.7,20.0,54.5,45.12,32.12
2016,11,7,9,30,0.0,97.0,2.7,20.0,97.0,80.45,61.21
2016,11,7,9,45,0.0,105.5,2.75,20.5,105.5,87.63,66.76
2016,11,7,10,0,0.0,114.0,2.8,21.0,114.0,94.87,72.34
2016,11,7,10,15,0.0,130.5,2.8,21.0,130.5,108.93,83.56
2016,11,7,10,30,0.0,147.0,2.8,21.0,147.0,123.2,94.88
2016,11,7,10,45,0.0,153.5,2.85,21.5,153.5,129.08,99.21
2016,11,7,11,0,0.0,160.0,2.9,22.0,160.0,135.01,103.6
2016,11,7,11,15,0.0,153.0,2.85,22.0,153.0,129.18,98.82
2016,11,7,11,30,0.0,146.0,2.8,22.0,146.0,123.28,94.04
2016,11,7,11,45,2.0,168.0,2.8,22.5,169.5,144.6,110.78
2016,11,7,12,0,4.0,190.0,2.8,23.0,193.0,166.59,127.88
2016,11,7,12,15,2.0,175.0,2.75,23.0,176.5,151.79,116.1
2016,11,7,12,30,0.0,160.0,2.7,23.0,160.0,136.79,104.21
2016,11,7,12,45,0.0,155.0,2.7,23.0,155.0,132.57,100.93
2016,11,7,13,0,0.0,150.0,2.7,23.0,150.0,128.32,97.64
2016,11,7,13,15,0.0,123.0,2.65,23.0,123.0,104.02,78.39
2016,11,7,13,30,0.0,96.0,2.6,23.0,96.0,80.04,59.28
2016,11,7,13,45,5.0,148.5,2.55,23.0,152.0,133.1,102.09
2016,11,7,14,0,10.0,201.0,2.5,23.0,208.0,190.85,148.03
2016,11,7,14,15,5.0,122.0,2.4,23.0,125.5,109.14,83.13
2016,11,7,14,30,0.0,43.0,2.3,23.0,43.0,35.61,23.58
2016,11,7,14,45,0.5,99.0,2.25,23.0,99.5,83.93,63.13
2016,11,7,15,0,1.0,155.0,2.2,23.0,156.0,142.12,110.21
2016,11,7,15,15,6.5,150.5,2.1,22.5,153.5,145.48,113.57
2016,11,7,15,30,12.0,146.0,2.0,22.0,151.0,149.47,117.55
2016,11,7,15,45,7.0,128.0,1.9,22.0,131.0,128.08,100.25
2016,11,7,16,0,2.0,110.0,1.8,22.0,111.0,106.87,82.91
2016,11,7,16,15,214.0,90.0,1.6,21.5,138.5,314.49,257.03
2016,11,7,16,30,426.0,70.0,1.4,21.0,166.0,478.38,384.58
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,379.21,302.72
2016,11,7,17,0,248.0,45.0,1.1,21.0,76.0,287.06,223.93
2016,11,7,17,15,137.0,27.0,1.1,20.5,43.0,169.36,100.97
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,24.83,0.0
2016,11,7,17,45,13.0,4.5,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,9.88,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,19.81,11.06
2016,11,8,7,45,0.0,39.0,3.45,17.5,39.0,32.16,22.35
2016,11,8,8,0,0.0,54.0,3.6,18.0,54.0,44.09,33.11
2016,11,8,8,15,0.0,70.5,3.6,18.0,70.5,57.11,42.63
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,70.54,53.97
2016,11,8,8,45,0.0,59.5,3.65,18.0,59.5,49.27,36.04
2016,11,8,9,0,0.0,32.0,3.7,18.0,32.0,26.42,16.71
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,50.53,36.93
2016,11,8,9,30,0.0,90.0,3.7,18.0,90.0,74.69,56.94
2016,11,8,9,45,0.0,104.5,3.7,18.0,104.5,86.8,66.8
2016,11,8,10,0,0.0,119.0,3.7,18.0,119.0,99.06,76.72
2016,11,8,10,15,10.0,170.5,3.75,18.0,176.5,147.99,116.56
2016,11,8,10,30,20.0,222.0,3.8,18.0,234.0,199.31,157.83
2016,11,8,10,45,17.5,224.5,3.9,18.5,235.5,201.93,159.35
2016,11,8,11,0,15.0,227.0,4.0,19.0,237.0,204.21,160.69
2016,11,8,11,15,7.5,171.0,4.1,19.0,176.0,150.35,117.33
2016,11,8,11,30,0.0,115.0,4.2,19.0,115.0,96.32,73.42
2016,11,8,11,45,8.5,179.0,4.3,19.0,185.0,159.66,124.89
2016,11,8,12,0,17.0,243.0,4.4,19.0,255.0,226.61,178.44
2016,11,8,12,15,19.5,249.5,4.4,19.0,263.0,236.58,186.3
2016,11,8,12,30,22.0,256.0,4.4,19.0,271.0,246.89,194.57
2016,11,8,12,45,22.0,253.5,4.45,19.0,268.5,246.39,194.29
2016,11,8,13,0,22.0,251.0,4.5,19.0,266.0,245.89,194.08
2016,11,8,13,15,17.5,236.0,4.5,19.0,247.5,228.51,180.33
2016,11,8,13,30,13.0,221.0,4.5,19.0,229.0,210.84,166.33
2016,11,8,13,45,7.0,196.5,4.5,19.0,201.5,181.9,143.18
2016,11,8,14,0,1.0,172.0,4.5,19.0,174.0,152.84,119.75
2016,11,8,14,15,0.5,139.5,4.45,19.0,140.5,121.44,94.49
2016,11,8,14,30,0.0,107.0,4.4,19.0,107.0,90.57,69.42
2016,11,8,14,45,0.0,77.5,4.35,19.5,77.5,64.34,47.86
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,39.73,27.5
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,21.88,12.72
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.12,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.7,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.29,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.46,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.64,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.23,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.82,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.41,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
