Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.5,5.0,4.1,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,5.75,0.0
2016,11,9,8,15,0.0,9.0,3.6,15.0,9.0,7.39,0.69
2016,11,9,8,30,0.0,11.0,3.7,15.0,11.0,9.05,2.12
2016,11,9,8,45,0.0,12.0,3.8,15.0,12.0,9.88,2.83
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,10.71,3.52
2016,11,9,9,15,0.0,31.0,3.95,15.0,31.0,25.6,16.22
2016,11,9,9,30,0.0,49.0,4.0,15.0,49.0,40.56,28.85
2016,11,9,9,45,0.0,70.0,4.05,15.5,70.0,58.07,43.45
2016,11,9,10,0,0.0,91.0,4.1,16.0,91.0,75.64,57.91
2016,11,9,10,15,0.0,51.0,4.1,16.0,51.0,42.27,29.9
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.09,2.0
2016,11,9,10,45,0.0,20.5,4.15,16.5,20.5,16.97,8.58
2016,11,9,11,0,0.0,30.0,4.2,17.0,30.0,24.86,15.12
2016,11,9,11,15,0.0,22.0,4.2,17.0,22.0,18.22,9.57
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,11.59,4.02
2016,11,9,11,45,0.0,65.5,4.25,17.5,65.5,54.44,39.53
2016,11,9,12,0,0.0,117.0,4.3,18.0,117.0,98.21,75.28
2016,11,9,12,15,0.0,100.0,4.2,18.0,100.0,83.48,63.2
2016,11,9,12,30,0.0,83.0,4.1,18.0,83.0,69.08,51.42
2016,11,9,12,45,0.0,73.0,4.1,18.0,73.0,60.71,44.57
2016,11,9,13,0,0.0,63.0,4.1,18.0,63.0,52.35,37.72
2016,11,9,13,15,0.0,69.5,4.05,18.0,69.5,57.77,42.22
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,63.18,46.74
2016,11,9,13,45,0.0,53.0,4.0,18.5,53.0,43.97,30.86
2016,11,9,14,0,0.0,30.0,4.0,19.0,30.0,24.84,15.01
2016,11,9,14,15,0.0,33.5,4.0,19.0,33.5,27.73,17.45
2016,11,9,14,30,0.0,37.0,4.0,19.0,37.0,30.62,19.91
2016,11,9,14,45,0.0,39.5,4.0,19.0,39.5,32.68,21.69
2016,11,9,15,0,0.0,42.0,4.0,19.0,42.0,34.74,23.48
2016,11,9,15,15,0.0,44.5,3.9,18.5,44.5,36.8,25.33
2016,11,9,15,30,0.0,47.0,3.8,18.0,47.0,38.87,27.21
2016,11,9,15,45,0.0,40.5,3.7,18.0,40.5,33.46,22.71
2016,11,9,16,0,0.0,34.0,3.6,18.0,34.0,28.06,18.17
2016,11,9,16,15,0.0,27.5,3.3,17.5,27.5,22.67,13.62
2016,11,9,16,30,0.0,21.0,3.0,17.0,21.0,17.29,9.01
2016,11,9,16,45,0.0,15.0,2.7,17.0,15.0,12.33,4.69
2016,11,9,17,0,0.0,9.0,2.4,17.0,9.0,7.39,0.36
2016,11,9,17,15,0.0,4.5,2.35,16.5,4.5,3.69,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,9.0,18.5,2.3,13.0,19.5,15.18,0.0
2016,11,10,7,30,18.0,37.0,2.3,13.0,39.0,29.38,19.25
2016,11,10,7,45,38.5,58.0,2.35,13.5,65.5,45.02,33.98
2016,11,10,8,0,59.0,79.0,2.4,14.0,92.0,60.39,48.06
2016,11,10,8,15,73.5,100.0,2.35,14.0,120.0,77.29,59.58
2016,11,10,8,30,88.0,121.0,2.3,14.0,148.0,100.83,77.02
2016,11,10,8,45,187.0,136.5,2.25,14.5,205.5,136.57,101.79
2016,11,10,9,0,286.0,152.0,2.2,15.0,263.0,186.0,139.01
2016,11,10,9,15,205.5,178.0,2.2,15.0,262.5,204.43,158.56
2016,11,10,9,30,125.0,204.0,2.2,15.0,262.0,214.84,170.28
2016,11,10,9,45,62.5,174.0,2.25,15.5,203.0,171.97,136.7
2016,11,10,10,0,0.0,144.0,2.3,16.0,144.0,120.07,94.52
2016,11,10,10,15,107.5,206.5,2.25,16.5,269.5,240.14,191.83
2016,11,10,10,30,215.0,269.0,2.2,17.0,395.0,366.05,290.78
2016,11,10,10,45,236.5,278.5,2.2,17.5,422.5,403.22,318.99
2016,11,10,11,0,258.0,288.0,2.2,18.0,450.0,452.88,356.56
2016,11,10,11,15,300.0,288.0,2.2,18.0,481.0,499.94,392.77
2016,11,10,11,30,342.0,288.0,2.2,18.0,512.0,549.77,430.69
2016,11,10,11,45,196.0,290.0,2.2,18.5,419.0,440.82,345.95
2016,11,10,12,0,50.0,292.0,2.2,19.0,326.0,317.86,248.55
2016,11,10,12,15,231.5,285.0,2.3,19.0,440.5,504.75,396.02
2016,11,10,12,30,413.0,278.0,2.4,19.0,555.0,670.67,521.24
2016,11,10,12,45,379.0,283.5,2.5,19.5,535.0,661.17,512.29
2016,11,10,13,0,345.0,289.0,2.6,20.0,515.0,648.8,502.57
2016,11,10,13,15,372.5,274.0,2.7,20.0,513.0,669.33,519.47
2016,11,10,13,30,400.0,259.0,2.8,20.0,511.0,688.7,535.4
2016,11,10,13,45,328.0,262.5,2.9,20.0,464.0,630.96,492.78
2016,11,10,14,0,256.0,266.0,3.0,20.0,417.0,571.07,448.21
2016,11,10,14,15,285.5,246.0,2.95,20.0,406.0,581.36,458.11
2016,11,10,14,30,315.0,226.0,2.9,20.0,395.0,589.87,466.36
2016,11,10,14,45,300.5,210.5,2.9,20.0,362.5,558.95,444.24
2016,11,10,15,0,286.0,195.0,2.9,20.0,330.0,526.8,421.17
2016,11,10,15,15,345.0,166.5,2.75,19.5,313.5,546.36,439.74
2016,11,10,15,30,404.0,138.0,2.6,19.0,297.0,583.33,470.51
2016,11,10,15,45,380.5,123.5,2.5,19.0,258.5,537.18,435.52
2016,11,10,16,0,357.0,109.0,2.4,19.0,220.0,490.54,399.76
2016,11,10,16,15,326.5,92.5,2.05,18.5,180.0,435.11,355.88
2016,11,10,16,30,296.0,76.0,1.7,18.0,140.0,380.35,310.88
2016,11,10,16,45,245.5,58.5,1.4,17.5,102.0,309.58,251.03
2016,11,10,17,0,195.0,41.0,1.1,17.0,64.0,242.16,190.55
2016,11,10,17,15,97.5,20.5,1.05,16.0,32.0,126.24,61.9
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.0,1.75,11.5,9.0,7.4,0.0
2016,11,11,7,30,0.0,18.0,2.0,12.0,18.0,14.83,6.9
2016,11,11,7,45,0.0,29.5,2.25,13.0,29.5,24.35,15.85
2016,11,11,8,0,0.0,41.0,2.5,14.0,41.0,33.9,24.58
2016,11,11,8,15,0.0,53.5,2.35,14.5,53.5,44.28,32.32
2016,11,11,8,30,0.0,66.0,2.2,15.0,66.0,54.42,40.95
2016,11,11,8,45,0.0,72.5,2.05,15.5,72.5,59.92,45.5
2016,11,11,9,0,0.0,79.0,1.9,16.0,79.0,65.39,49.91
2016,11,11,9,15,0.0,92.0,1.95,16.5,92.0,76.15,58.69
2016,11,11,9,30,0.0,105.0,2.0,17.0,105.0,87.02,67.45
2016,11,11,9,45,0.0,114.5,2.05,18.0,114.5,95.12,73.66
2016,11,11,10,0,0.0,124.0,2.1,19.0,124.0,103.29,79.86
2016,11,11,10,15,38.0,192.0,2.1,19.0,214.0,185.58,146.32
2016,11,11,10,30,76.0,260.0,2.1,19.0,304.0,272.24,214.8
2016,11,11,10,45,39.0,218.0,2.15,19.5,241.0,217.01,170.41
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,150.53,116.74
2016,11,11,11,15,2.0,175.5,2.2,20.5,177.0,150.59,116.56
2016,11,11,11,30,2.0,175.0,2.2,21.0,176.0,150.61,116.25
2016,11,11,11,45,105.5,247.0,2.2,21.5,317.5,325.73,255.29
2016,11,11,12,0,209.0,319.0,2.2,22.0,459.0,493.25,381.63
2016,11,11,12,15,223.5,317.5,2.2,22.0,467.0,515.72,397.74
2016,11,11,12,30,238.0,316.0,2.2,22.0,475.0,538.3,414.77
2016,11,11,12,45,423.5,257.0,2.25,22.0,535.5,690.76,529.47
2016,11,11,13,0,609.0,198.0,2.3,22.0,596.0,822.53,625.69
2016,11,11,13,15,743.0,141.0,2.3,22.0,614.5,904.15,681.12
2016,11,11,13,30,877.0,84.0,2.3,22.0,633.0,962.83,720.44
2016,11,11,13,45,612.0,166.0,2.3,22.5,542.0,828.45,628.42
2016,11,11,14,0,347.0,248.0,2.3,23.0,451.0,639.04,491.05
2016,11,11,14,15,321.5,238.0,2.25,22.5,418.0,607.09,470.65
2016,11,11,14,30,296.0,228.0,2.2,22.0,385.0,573.72,447.76
2016,11,11,14,45,530.5,156.5,2.2,22.0,413.5,739.15,574.45
2016,11,11,15,0,765.0,85.0,2.2,22.0,442.0,877.75,671.58
2016,11,11,15,15,738.5,81.5,2.05,22.0,399.5,838.43,643.34
2016,11,11,15,30,712.0,78.0,1.9,22.0,357.0,803.17,619.34
2016,11,11,15,45,675.5,73.0,1.8,22.0,310.5,749.08,581.89
2016,11,11,16,0,639.0,68.0,1.7,22.0,264.0,694.08,542.82
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.0,619.45,487.7
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,546.14,431.19
2016,11,11,16,45,438.0,45.5,0.95,20.5,122.0,446.28,351.73
2016,11,11,17,0,350.0,36.0,0.7,20.0,76.0,351.82,270.79
2016,11,11,17,15,175.0,18.0,0.7,19.5,38.0,180.72,80.9
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,12.6,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,25.58,15.81
2016,11,12,7,45,449.5,40.0,3.45,12.5,113.5,32.49,23.0
2016,11,12,8,0,547.0,49.0,3.6,13.0,160.0,39.37,29.52
2016,11,12,8,15,605.0,55.5,3.6,13.5,208.5,53.99,33.68
2016,11,12,8,30,663.0,62.0,3.6,14.0,257.0,105.89,59.04
2016,11,12,8,45,700.0,66.5,3.65,15.0,304.0,163.13,101.1
2016,11,12,9,0,737.0,71.0,3.7,16.0,351.0,221.33,149.83
2016,11,12,9,15,763.0,74.0,3.65,16.5,394.5,279.22,201.35
2016,11,12,9,30,789.0,77.0,3.6,17.0,438.0,339.47,255.03
2016,11,12,9,45,805.5,80.5,3.55,17.5,476.0,398.57,307.07
2016,11,12,10,0,822.0,84.0,3.5,18.0,514.0,458.38,358.16
2016,11,12,10,15,835.0,86.0,3.4,18.0,545.5,515.37,406.13
2016,11,12,10,30,848.0,88.0,3.3,18.0,577.0,572.08,452.39
2016,11,12,10,45,854.5,90.5,3.2,18.5,601.5,624.79,493.28
2016,11,12,11,0,861.0,93.0,3.1,19.0,626.0,671.79,528.69
2016,11,12,11,15,866.5,93.5,3.0,19.0,642.5,717.68,563.22
2016,11,12,11,30,872.0,94.0,2.9,19.0,659.0,761.52,593.85
2016,11,12,11,45,878.5,93.0,2.85,19.5,668.5,802.32,620.77
2016,11,12,12,0,885.0,92.0,2.8,20.0,678.0,840.7,645.67
2016,11,12,12,15,885.0,92.0,2.7,20.0,678.5,872.0,666.31
2016,11,12,12,30,885.0,92.0,2.6,20.0,679.0,900.15,684.7
2016,11,12,12,45,881.5,92.0,2.55,20.5,670.5,921.85,697.74
2016,11,12,13,0,878.0,92.0,2.5,21.0,662.0,940.04,708.46
2016,11,12,13,15,872.5,91.0,2.45,21.0,646.0,951.59,716.18
2016,11,12,13,30,867.0,90.0,2.4,21.0,630.0,959.47,721.64
2016,11,12,13,45,493.5,180.0,2.4,21.0,485.0,718.44,554.89
2016,11,12,14,0,120.0,270.0,2.4,21.0,340.0,421.0,328.7
2016,11,12,14,15,183.0,252.0,2.4,21.0,352.0,466.4,367.43
2016,11,12,14,30,246.0,234.0,2.4,21.0,364.0,532.17,419.03
2016,11,12,14,45,375.5,192.0,2.4,21.0,374.0,608.61,480.46
2016,11,12,15,0,505.0,150.0,2.4,21.0,384.0,703.44,553.3
2016,11,12,15,15,478.0,141.5,2.3,20.5,346.5,662.62,524.53
2016,11,12,15,30,451.0,133.0,2.2,20.0,309.0,620.66,495.24
2016,11,12,15,45,426.0,118.5,2.1,20.0,267.5,572.08,459.52
2016,11,12,16,0,401.0,104.0,2.0,20.0,226.0,522.88,422.35
2016,11,12,16,15,360.5,89.0,1.75,19.5,184.0,459.56,372.91
2016,11,12,16,30,320.0,74.0,1.5,19.0,142.0,397.55,322.61
2016,11,12,16,45,261.0,57.5,1.3,18.5,102.5,320.81,258.42
2016,11,12,17,0,202.0,41.0,1.1,18.0,63.0,248.43,193.57
2016,11,12,17,15,101.0,20.5,1.1,17.5,31.5,127.81,50.01
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,109.0,17.5,1.2,11.5,28.5,13.63,0.0
2016,11,13,7,30,218.0,35.0,1.4,12.0,57.0,27.04,16.88
2016,11,13,7,45,301.5,49.5,1.65,12.5,99.0,37.9,27.74
2016,11,13,8,0,385.0,64.0,1.9,13.0,141.0,48.55,37.67
2016,11,13,8,15,455.0,70.5,1.8,13.5,185.5,62.97,43.19
2016,11,13,8,30,525.0,77.0,1.7,14.0,230.0,106.48,64.87
2016,11,13,8,45,514.0,95.0,1.6,14.5,266.5,156.64,103.86
2016,11,13,9,0,503.0,113.0,1.5,15.0,303.0,202.18,143.28
2016,11,13,9,15,527.0,123.5,1.4,15.5,343.5,252.47,186.47
2016,11,13,9,30,551.0,134.0,1.3,16.0,384.0,305.36,231.66
2016,11,13,9,45,665.0,117.0,1.25,17.0,444.5,375.57,287.76
2016,11,13,10,0,779.0,100.0,1.2,18.0,505.0,453.71,349.14
2016,11,13,10,15,793.5,102.5,1.1,18.5,537.0,509.8,393.32
2016,11,13,10,30,808.0,105.0,1.0,19.0,569.0,565.87,435.74
2016,11,13,10,45,642.5,167.0,0.95,20.0,546.0,570.64,437.42
2016,11,13,11,0,477.0,229.0,0.9,21.0,523.0,551.27,420.73
2016,11,13,11,15,659.5,170.0,0.9,21.0,588.0,656.22,498.73
2016,11,13,11,30,842.0,111.0,0.9,21.0,653.0,762.38,573.99
2016,11,13,11,45,841.5,113.5,0.95,21.5,661.5,801.34,598.1
2016,11,13,12,0,841.0,116.0,1.0,22.0,670.0,837.53,621.01
2016,11,13,12,15,841.5,116.0,1.05,22.0,670.5,868.97,641.92
2016,11,13,12,30,842.0,116.0,1.1,22.0,671.0,897.36,660.93
2016,11,13,12,45,840.5,114.5,1.15,22.5,663.5,919.09,674.41
2016,11,13,13,0,839.0,113.0,1.2,23.0,656.0,937.41,685.85
2016,11,13,13,15,627.0,181.5,1.2,23.0,581.5,836.4,620.06
2016,11,13,13,30,415.0,250.0,1.2,23.0,507.0,692.16,520.36
2016,11,13,13,45,408.5,241.0,1.3,23.0,486.0,683.85,517.92
2016,11,13,14,0,402.0,232.0,1.4,23.0,465.0,673.56,512.65
2016,11,13,14,15,393.5,222.0,1.4,23.0,439.5,658.2,503.01
2016,11,13,14,30,385.0,212.0,1.4,23.0,414.0,641.09,492.17
2016,11,13,14,45,192.5,165.0,1.4,23.0,266.0,395.19,310.26
2016,11,13,15,0,0.0,118.0,1.4,23.0,118.0,103.21,78.32
2016,11,13,15,15,321.5,108.0,1.35,22.5,232.5,469.7,376.43
2016,11,13,15,30,643.0,98.0,1.3,22.0,347.0,763.94,590.28
2016,11,13,15,45,593.5,93.0,1.3,22.0,299.5,699.17,542.44
2016,11,13,16,0,544.0,88.0,1.3,22.0,252.0,633.78,496.58
2016,11,13,16,15,483.0,78.5,1.2,21.0,205.0,553.66,438.79
2016,11,13,16,30,422.0,69.0,1.1,20.0,158.0,474.2,378.55
2016,11,13,16,45,329.0,55.5,1.0,19.5,113.0,371.36,295.91
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,275.99,212.98
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,140.37,47.29
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,13.66,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,27.17,16.65
2016,11,14,7,45,360.0,47.0,2.7,14.0,105.0,38.4,27.92
2016,11,14,8,0,461.0,59.0,3.0,15.0,150.0,47.5,36.38
2016,11,14,8,15,524.0,67.5,3.05,15.5,198.0,61.83,41.22
2016,11,14,8,30,587.0,76.0,3.1,16.0,246.0,110.68,65.63
2016,11,14,8,45,633.5,81.5,3.2,17.0,293.5,162.55,102.74
2016,11,14,9,0,680.0,87.0,3.3,18.0,341.0,220.0,149.73
2016,11,14,9,15,709.0,91.0,3.3,18.5,384.5,276.7,199.25
2016,11,14,9,30,738.0,95.0,3.3,19.0,428.0,336.23,251.35
2016,11,14,9,45,762.5,97.5,3.3,19.5,467.0,395.17,302.31
2016,11,14,10,0,787.0,100.0,3.3,20.0,506.0,456.62,353.89
2016,11,14,10,15,801.5,102.0,3.25,20.5,537.5,512.62,399.79
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,568.57,444.13
2016,11,14,10,45,828.5,105.0,3.2,22.0,594.5,621.99,484.39
2016,11,14,11,0,841.0,106.0,3.2,23.0,620.0,674.58,522.65
2016,11,14,11,15,847.0,106.5,3.15,23.0,636.5,720.98,557.19
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,765.42,588.86
2016,11,14,11,45,872.5,100.0,3.05,23.5,665.0,810.15,618.19
2016,11,14,12,0,892.0,93.0,3.0,24.0,677.0,845.49,640.61
2016,11,14,12,15,892.0,93.0,2.9,24.0,677.5,877.03,661.23
2016,11,14,12,30,892.0,93.0,2.8,24.0,678.0,905.4,679.59
2016,11,14,12,45,890.0,92.0,2.75,24.5,670.0,927.53,692.76
2016,11,14,13,0,888.0,91.0,2.7,25.0,662.0,946.17,703.65
2016,11,14,13,15,882.5,90.5,2.65,25.0,646.0,958.52,711.84
2016,11,14,13,30,877.0,90.0,2.6,25.0,630.0,967.2,717.79
2016,11,14,13,45,870.0,88.0,2.55,25.5,606.5,968.91,717.92
2016,11,14,14,0,863.0,86.0,2.5,26.0,583.0,966.93,715.85
2016,11,14,14,15,850.5,84.0,2.4,26.0,552.0,967.13,716.33
2016,11,14,14,30,838.0,82.0,2.3,26.0,521.0,952.54,707.16
2016,11,14,14,45,821.0,79.5,2.25,26.0,483.5,929.45,693.06
2016,11,14,15,0,804.0,77.0,2.2,26.0,446.0,903.15,676.87
2016,11,14,15,15,779.5,73.5,2.0,25.5,403.0,865.44,652.68
2016,11,14,15,30,755.0,70.0,1.8,25.0,360.0,825.25,626.44
2016,11,14,15,45,722.5,65.0,1.65,25.0,313.5,773.69,590.94
2016,11,14,16,0,690.0,60.0,1.5,25.0,267.0,720.71,553.47
2016,11,14,16,15,635.5,54.5,1.35,24.0,218.0,654.25,506.79
2016,11,14,16,30,581.0,49.0,1.2,23.0,169.0,582.85,453.83
2016,11,14,16,45,494.5,40.0,1.05,22.0,122.5,483.37,376.58
2016,11,14,17,0,408.0,31.0,0.9,21.0,76.0,389.61,295.51
2016,11,14,17,15,204.0,15.5,0.95,20.5,38.0,194.69,55.09
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.5,10.67,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,67.0,22.63,12.7
2016,11,15,7,45,544.5,32.0,3.15,14.0,114.5,28.64,19.37
2016,11,15,8,0,641.0,39.0,3.5,15.0,162.0,34.7,25.08
2016,11,15,8,15,697.0,43.5,3.3,15.5,212.5,48.64,28.37
2016,11,15,8,30,753.0,48.0,3.1,16.0,263.0,103.68,53.48
2016,11,15,8,45,788.5,51.5,2.95,17.0,311.5,161.66,95.16
2016,11,15,9,0,824.0,55.0,2.8,18.0,360.0,225.91,148.65
2016,11,15,9,15,848.0,57.0,2.6,18.5,404.5,286.58,202.35
2016,11,15,9,30,872.0,59.0,2.4,19.0,449.0,349.13,257.62
2016,11,15,9,45,889.0,61.0,2.25,20.0,488.0,410.58,310.38
2016,11,15,10,0,906.0,63.0,2.1,21.0,527.0,472.58,361.48
2016,11,15,10,15,917.5,64.0,2.0,22.0,559.5,531.05,407.89
2016,11,15,10,30,929.0,65.0,1.9,23.0,592.0,588.86,451.7
2016,11,15,10,45,937.0,66.0,1.85,24.0,617.0,643.63,491.61
2016,11,15,11,0,945.0,67.0,1.8,25.0,642.0,696.85,528.78
2016,11,15,11,15,950.0,68.0,1.75,25.0,659.5,746.19,563.28
2016,11,15,11,30,955.0,69.0,1.7,25.0,677.0,793.25,594.03
2016,11,15,11,45,953.5,71.5,1.65,25.5,685.5,834.41,619.2
2016,11,15,12,0,952.0,74.0,1.6,26.0,694.0,872.44,641.95
2016,11,15,12,15,952.0,74.0,1.55,26.0,694.5,905.6,662.53
2016,11,15,12,30,952.0,74.0,1.5,26.0,695.0,935.4,680.84
2016,11,15,12,45,949.0,74.0,1.5,26.5,687.0,958.98,694.49
2016,11,15,13,0,946.0,74.0,1.5,27.0,679.0,978.84,705.87
2016,11,15,13,15,941.0,73.0,1.45,27.0,662.5,991.8,713.65
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,1000.85,719.18
2016,11,15,13,45,927.5,71.0,1.35,27.0,621.5,1002.61,720.31
2016,11,15,14,0,919.0,70.0,1.3,27.0,597.0,1000.45,719.24
2016,11,15,14,15,907.5,69.0,1.25,27.0,565.5,991.54,714.12
2016,11,15,14,30,896.0,68.0,1.2,27.0,534.0,978.94,706.9
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.5,956.09,693.3
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,929.99,677.73
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.5,894.02,656.14
2016,11,15,15,30,815.0,59.0,0.9,26.0,370.0,865.64,639.2
2016,11,15,15,45,780.5,55.5,0.85,26.0,322.0,813.14,605.2
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,759.26,569.32
2016,11,15,16,15,692.5,47.5,0.75,25.5,224.0,686.8,519.92
2016,11,15,16,30,639.0,43.0,0.7,25.0,174.0,614.98,468.1
2016,11,15,16,45,549.0,35.5,0.65,24.5,125.5,512.09,390.24
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,414.14,306.84
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,205.04,43.9
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.5,31.5,11.1,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,23.58,13.12
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,30.43,20.78
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,37.28,27.21
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,50.84,30.61
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,104.92,55.24
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.5,162.03,96.02
2016,11,16,9,0,803.0,60.0,2.7,19.0,355.0,223.24,146.66
2016,11,16,9,15,828.0,63.0,2.55,19.5,399.5,284.38,200.37
2016,11,16,9,30,853.0,66.0,2.4,20.0,444.0,348.7,256.64
2016,11,16,9,45,869.5,68.5,2.25,21.0,483.0,409.42,308.49
2016,11,16,10,0,886.0,71.0,2.1,22.0,522.0,470.65,358.7
2016,11,16,10,15,898.5,72.5,2.5,23.0,554.5,529.13,406.49
2016,11,16,10,30,911.0,74.0,2.9,24.0,587.0,587.11,452.37
2016,11,16,10,45,918.0,76.0,3.3,25.0,612.0,641.51,494.21
2016,11,16,11,0,925.0,78.0,3.7,26.0,637.0,694.36,533.71
2016,11,16,11,15,930.0,79.0,3.8,26.0,654.5,742.95,570.09
2016,11,16,11,30,935.0,80.0,3.9,26.0,672.0,789.31,602.5
2016,11,16,11,45,939.5,79.5,4.05,26.5,681.5,831.19,630.58
2016,11,16,12,0,944.0,79.0,4.2,27.0,691.0,870.35,656.61
2016,11,16,12,15,944.0,79.0,4.25,27.0,691.5,903.34,679.18
2016,11,16,12,30,944.0,79.0,4.3,27.0,692.0,933.0,699.53
2016,11,16,12,45,941.0,79.0,4.35,27.0,684.0,956.49,715.78
2016,11,16,13,0,938.0,79.0,4.4,27.0,676.0,976.29,729.7
2016,11,16,13,15,933.0,78.0,4.4,27.0,660.0,989.24,738.9
2016,11,16,13,30,928.0,77.0,4.4,27.0,644.0,998.33,745.72
2016,11,16,13,45,919.5,76.0,4.45,27.0,619.5,1000.16,748.15
2016,11,16,14,0,911.0,75.0,4.5,27.0,595.0,998.12,748.21
2016,11,16,14,15,899.5,73.5,4.4,26.5,563.5,988.71,744.12
2016,11,16,14,30,888.0,72.0,4.3,26.0,532.0,975.63,737.69
2016,11,16,14,45,870.0,70.5,4.25,26.0,493.5,952.72,723.44
2016,11,16,15,0,852.0,69.0,4.2,26.0,455.0,937.28,714.41
2016,11,16,15,15,828.0,66.0,3.9,25.5,411.5,900.18,690.2
2016,11,16,15,30,804.0,63.0,3.6,25.0,368.0,860.48,663.86
2016,11,16,15,45,768.5,59.5,3.3,24.5,320.0,807.36,627.25
2016,11,16,16,0,733.0,56.0,3.0,24.0,272.0,752.83,588.45
2016,11,16,16,15,678.5,50.5,2.75,23.0,222.0,678.5,534.65
2016,11,16,16,30,624.0,45.0,2.5,22.0,172.0,604.82,478.41
2016,11,16,16,45,532.5,37.5,2.3,21.0,124.0,501.04,395.87
2016,11,16,17,0,441.0,30.0,2.1,20.0,76.0,413.07,315.48
2016,11,16,17,15,220.5,15.0,2.1,19.5,38.0,204.27,30.92
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,47.5,15.0,2.45,13.5,19.5,12.8,0.0
2016,11,17,7,30,95.0,30.0,2.8,14.0,39.0,23.43,12.66
2016,11,17,7,45,127.0,50.0,3.2,15.0,69.5,38.18,27.42
2016,11,17,8,0,159.0,70.0,3.6,16.0,100.0,52.51,40.51
2016,11,17,8,15,177.5,90.5,3.95,16.5,132.5,69.95,51.81
2016,11,17,8,30,196.0,111.0,4.3,17.0,165.0,101.97,73.11
2016,11,17,8,45,204.5,131.0,4.65,18.0,197.0,134.98,98.63
2016,11,17,9,0,213.0,151.0,5.0,19.0,229.0,169.44,126.89
2016,11,17,9,15,219.0,169.5,5.15,19.5,258.0,200.77,153.44
2016,11,17,9,30,225.0,188.0,5.3,20.0,287.0,234.66,182.07
2016,11,17,9,45,212.0,207.0,5.5,20.5,307.0,262.5,205.83
2016,11,17,10,0,199.0,226.0,5.7,21.0,327.0,289.01,227.88
2016,11,17,10,15,550.0,151.5,5.75,21.5,454.0,426.01,336.55
2016,11,17,10,30,901.0,77.0,5.8,22.0,581.0,583.57,461.01
2016,11,17,10,45,910.5,77.5,5.9,22.5,606.5,637.43,503.82
2016,11,17,11,0,920.0,78.0,6.0,23.0,632.0,689.96,544.82
2016,11,17,11,15,924.5,79.0,6.05,23.0,648.5,737.94,582.26
2016,11,17,11,30,929.0,80.0,6.1,23.0,665.0,783.67,615.53
2016,11,17,11,45,926.0,82.0,6.15,23.5,672.5,822.2,642.1
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,857.58,666.25
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,889.12,688.45
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,917.34,708.29
2016,11,17,12,45,918.0,83.5,6.1,24.5,670.5,939.76,722.88
2016,11,17,13,0,915.0,83.0,6.1,25.0,662.0,958.57,735.01
2016,11,17,13,15,908.0,82.0,6.0,25.0,645.0,969.32,742.5
2016,11,17,13,30,901.0,81.0,5.9,25.0,628.0,976.25,747.49
2016,11,17,13,45,891.0,79.5,5.85,25.0,603.0,975.85,747.84
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,971.66,745.76
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,959.87,737.89
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,944.54,727.7
2016,11,17,14,45,627.5,120.5,5.4,25.0,431.0,797.22,623.15
2016,11,17,15,0,402.0,166.0,5.3,25.0,348.0,622.32,493.17
2016,11,17,15,15,578.5,116.0,5.05,24.5,349.0,732.77,579.96
2016,11,17,15,30,755.0,66.0,4.8,24.0,350.0,818.46,643.59
2016,11,17,15,45,712.0,62.5,4.6,24.0,302.5,759.63,600.02
2016,11,17,16,0,669.0,59.0,4.4,24.0,255.0,699.85,555.47
2016,11,17,16,15,610.5,53.5,4.05,23.5,207.0,630.96,503.22
2016,11,17,16,30,552.0,48.0,3.7,23.0,159.0,557.38,444.87
2016,11,17,16,45,446.5,40.0,3.4,22.5,113.0,445.74,354.18
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,340.92,260.35
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,170.25,11.8
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,14.51,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,26.21,13.99
2016,11,18,7,45,219.0,49.0,2.9,19.0,84.0,37.32,26.14
2016,11,18,8,0,339.0,64.0,3.3,19.0,126.0,48.46,36.46
2016,11,18,8,15,408.5,75.0,3.7,19.0,171.5,62.21,42.77
2016,11,18,8,30,478.0,86.0,4.1,19.0,217.0,106.16,65.51
2016,11,18,8,45,552.0,87.5,4.55,19.0,266.0,154.42,99.03
2016,11,18,9,0,626.0,89.0,5.0,19.0,315.0,208.75,142.48
2016,11,18,9,15,313.0,58.0,5.25,18.5,171.0,139.08,100.45
2016,11,18,9,30,0.0,27.0,5.5,18.0,27.0,22.29,13.14
2016,11,18,9,45,0.0,17.5,5.75,18.0,17.5,14.44,6.51
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.6,0.0
2016,11,18,10,15,0.0,21.5,6.0,18.0,21.5,17.77,9.24
2016,11,18,10,30,0.0,35.0,6.0,18.0,35.0,28.97,18.57
2016,11,18,10,45,0.0,87.0,6.0,18.0,87.0,72.33,54.53
2016,11,18,11,0,0.0,139.0,6.0,18.0,139.0,117.04,91.19
2016,11,18,11,15,1.0,158.0,5.95,18.0,158.5,134.67,105.47
2016,11,18,11,30,2.0,177.0,5.9,18.0,178.0,152.78,120.11
2016,11,18,11,45,97.0,242.0,5.85,18.5,304.5,314.57,252.24
2016,11,18,12,0,192.0,307.0,5.8,19.0,431.0,467.17,372.93
2016,11,18,12,15,144.5,304.5,5.85,19.0,397.5,434.96,346.56
2016,11,18,12,30,97.0,302.0,5.9,19.0,364.0,381.8,304.14
2016,11,18,12,45,491.5,198.5,5.95,19.5,508.5,687.25,549.98
2016,11,18,13,0,886.0,95.0,6.0,20.0,653.0,944.69,740.64
2016,11,18,13,15,562.0,187.5,6.05,20.0,538.0,769.65,611.42
2016,11,18,13,30,238.0,280.0,6.1,20.0,423.0,535.75,427.43
2016,11,18,13,45,209.5,270.5,6.2,20.0,393.5,504.12,403.84
2016,11,18,14,0,181.0,261.0,6.3,20.0,364.0,471.18,378.41
2016,11,18,14,15,111.0,235.5,6.3,19.5,298.0,355.5,286.97
2016,11,18,14,30,41.0,210.0,6.3,19.0,232.0,259.78,209.0
2016,11,18,14,45,37.5,194.0,6.35,19.0,212.5,240.96,194.33
2016,11,18,15,0,34.0,178.0,6.4,19.0,193.0,222.05,179.38
2016,11,18,15,15,30.5,161.5,6.3,18.5,174.5,202.46,164.01
2016,11,18,15,30,27.0,145.0,6.2,18.0,156.0,182.92,148.47
2016,11,18,15,45,355.5,104.5,6.15,17.5,209.5,489.02,409.73
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,726.3,599.23
2016,11,18,16,15,626.0,57.5,5.85,16.5,213.5,649.75,537.45
2016,11,18,16,30,568.0,51.0,5.6,16.0,164.0,574.49,475.17
2016,11,18,16,45,488.5,41.0,5.45,15.5,118.0,479.93,394.16
2016,11,18,17,0,409.0,31.0,5.3,15.0,72.0,390.53,306.87
2016,11,18,17,15,204.5,15.5,5.2,14.5,36.0,192.9,0.32
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
