Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.0,10.0,2.5,10.0,15.5,8.54,0.0
2016,11,29,7,30,206.0,20.0,2.9,11.0,31.0,16.69,0.0
2016,11,29,7,45,343.0,31.0,3.3,12.0,72.5,25.59,15.75
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,34.42,24.6
2016,11,29,8,15,557.0,49.0,3.6,13.5,161.5,40.21,30.16
2016,11,29,8,30,634.0,56.0,3.5,14.0,209.0,89.08,48.4
2016,11,29,8,45,684.0,61.0,3.45,14.5,257.0,142.17,84.74
2016,11,29,9,0,734.0,66.0,3.4,15.0,305.0,203.43,134.79
2016,11,29,9,15,765.5,69.5,3.35,16.0,349.0,261.62,185.83
2016,11,29,9,30,797.0,73.0,3.3,17.0,393.0,322.86,239.93
2016,11,29,9,45,819.5,75.5,3.25,18.0,432.5,382.59,292.21
2016,11,29,10,0,842.0,78.0,3.2,19.0,472.0,443.71,344.05
2016,11,29,10,15,857.0,80.0,3.25,19.5,505.0,501.81,392.76
2016,11,29,10,30,872.0,82.0,3.3,20.0,538.0,559.88,439.88
2016,11,29,10,45,882.5,83.5,3.4,21.0,564.0,611.34,479.91
2016,11,29,11,0,893.0,85.0,3.5,22.0,590.0,664.03,519.48
2016,11,29,11,15,900.0,86.0,3.2,22.0,608.0,712.51,555.31
2016,11,29,11,30,907.0,87.0,2.9,22.0,626.0,759.1,587.53
2016,11,29,11,45,913.5,86.0,2.65,22.5,637.0,801.02,613.74
2016,11,29,12,0,920.0,85.0,2.4,23.0,648.0,840.51,637.53
2016,11,29,12,15,920.5,85.0,2.35,23.0,649.5,873.53,659.21
2016,11,29,12,30,921.0,85.0,2.3,23.0,651.0,903.42,678.73
2016,11,29,12,45,920.0,84.0,2.25,23.5,644.5,927.54,693.01
2016,11,29,13,0,919.0,83.0,2.2,24.0,638.0,948.2,705.01
2016,11,29,13,15,913.5,82.5,2.25,24.0,622.5,961.74,714.82
2016,11,29,13,30,908.0,82.0,2.3,24.0,607.0,971.58,722.43
2016,11,29,13,45,899.5,80.5,2.4,24.0,584.0,973.59,725.59
2016,11,29,14,0,891.0,79.0,2.5,24.0,561.0,971.85,726.49
2016,11,29,14,15,878.0,77.5,2.55,24.0,530.5,962.11,721.73
2016,11,29,14,30,865.0,76.0,2.6,24.0,500.0,959.59,722.01
2016,11,29,14,45,849.0,73.0,2.7,24.0,463.5,937.89,709.77
2016,11,29,15,0,833.0,70.0,2.8,24.0,427.0,912.89,695.29
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.0,875.42,670.53
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,835.44,643.56
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,780.64,605.34
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,724.55,564.9
2016,11,29,16,15,642.5,50.5,1.7,20.5,201.5,646.14,509.37
2016,11,29,16,30,581.0,45.0,1.6,19.0,153.0,577.29,457.46
2016,11,29,16,45,475.0,36.5,1.5,18.0,107.5,464.54,367.25
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,358.99,266.05
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,174.06,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,23.65,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.0,27.77,17.74
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,31.49,22.48
2016,11,30,8,15,653.5,41.0,4.4,8.5,170.0,36.52,27.44
2016,11,30,8,30,727.0,47.0,4.6,9.0,220.0,89.48,46.77
2016,11,30,8,45,776.5,50.0,4.85,10.0,270.0,145.81,85.32
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,207.83,136.89
2016,11,30,9,15,856.5,55.5,5.0,11.5,366.0,271.49,194.58
2016,11,30,9,30,887.0,58.0,4.9,12.0,412.0,335.95,253.87
2016,11,30,9,45,911.0,59.0,4.8,12.5,453.5,398.96,311.54
2016,11,30,10,0,935.0,60.0,4.7,13.0,495.0,463.29,368.82
2016,11,30,10,15,949.0,61.5,4.5,13.5,529.5,524.34,421.53
2016,11,30,10,30,963.0,63.0,4.3,14.0,564.0,585.05,471.92
2016,11,30,10,45,974.5,63.5,4.1,14.5,591.5,642.59,518.0
2016,11,30,11,0,986.0,64.0,3.9,15.0,619.0,698.92,561.67
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.5,750.04,601.22
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,798.93,635.87
2016,11,30,11,45,1001.5,65.0,3.5,15.5,666.5,842.9,665.3
2016,11,30,12,0,1005.0,65.0,3.4,16.0,677.0,883.98,692.25
2016,11,30,12,15,1005.0,65.5,3.35,16.0,679.0,919.69,716.74
2016,11,30,12,30,1005.0,66.0,3.3,16.0,681.0,951.97,738.77
2016,11,30,12,45,1003.5,65.5,3.25,16.5,674.0,978.14,755.11
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,1000.54,768.87
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,1015.84,779.32
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,1027.12,787.23
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,1030.88,790.66
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,1030.58,791.6
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.5,1022.93,787.73
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,1011.42,781.41
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,989.23,767.8
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,963.71,751.88
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.5,928.01,728.37
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,889.67,702.53
2016,11,30,15,45,830.5,51.0,2.5,16.0,315.0,837.99,665.0
2016,11,30,16,0,795.0,48.0,2.3,16.0,267.0,793.66,631.61
2016,11,30,16,15,739.5,43.5,2.0,14.5,216.5,719.65,577.02
2016,11,30,16,30,684.0,39.0,1.7,13.0,166.0,646.17,519.52
2016,11,30,16,45,585.5,32.0,1.4,12.0,117.5,537.03,429.54
2016,11,30,17,0,487.0,25.0,1.1,11.0,69.0,433.18,324.02
2016,11,30,17,15,243.5,12.5,1.1,10.5,34.5,209.36,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,8.5,1.3,4.0,14.5,7.26,0.0
2016,12,1,7,30,253.0,17.0,1.5,5.0,29.0,14.14,0.0
2016,12,1,7,45,380.0,28.0,1.7,6.0,70.5,23.17,13.83
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,32.09,23.11
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,37.33,28.31
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,89.11,49.4
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.0,142.44,86.08
2016,12,1,9,0,742.0,64.0,2.2,10.0,302.0,200.84,134.32
2016,12,1,9,15,773.0,68.0,2.45,11.0,346.0,259.65,186.71
2016,12,1,9,30,804.0,72.0,2.7,12.0,390.0,321.48,242.34
2016,12,1,9,45,824.5,74.5,2.95,13.0,429.0,380.75,295.53
2016,12,1,10,0,845.0,77.0,3.2,14.0,468.0,441.18,348.32
2016,12,1,10,15,860.0,79.5,3.35,14.5,501.0,499.87,398.72
2016,12,1,10,30,875.0,82.0,3.5,15.0,534.0,558.54,447.59
2016,12,1,10,45,885.0,83.5,3.65,15.5,560.0,612.97,491.82
2016,12,1,11,0,895.0,85.0,3.8,16.0,586.0,662.35,531.12
2016,12,1,11,15,901.5,86.0,3.75,16.5,604.0,710.6,567.83
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,756.93,601.21
2016,12,1,11,45,913.5,86.5,3.65,17.5,633.0,798.72,629.62
2016,12,1,12,0,919.0,86.0,3.6,18.0,644.0,838.05,655.92
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.5,871.15,679.11
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,901.13,700.1
2016,12,1,12,45,917.5,85.5,3.6,18.5,640.5,924.63,715.23
2016,12,1,13,0,915.0,85.0,3.6,19.0,634.0,944.64,728.0
2016,12,1,13,15,909.5,84.5,3.6,19.0,619.0,958.3,737.89
2016,12,1,13,30,904.0,84.0,3.6,19.0,604.0,968.28,745.44
2016,12,1,13,45,895.0,82.5,3.6,19.0,581.0,970.0,747.47
2016,12,1,14,0,886.0,81.0,3.6,19.0,558.0,967.98,747.17
2016,12,1,14,15,873.0,79.5,3.6,19.0,528.0,969.26,749.36
2016,12,1,14,30,860.0,78.0,3.6,19.0,498.0,956.17,741.65
2016,12,1,14,45,842.5,75.5,3.6,19.0,461.5,933.94,727.69
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,908.45,711.41
2016,12,1,15,15,798.5,69.5,3.3,18.5,383.0,870.16,685.24
2016,12,1,15,30,772.0,66.0,3.0,18.0,341.0,829.35,656.79
2016,12,1,15,45,733.5,62.0,2.75,17.5,295.0,774.88,617.84
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,719.05,576.55
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,648.91,523.26
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,573.29,462.88
2016,12,1,16,45,470.0,37.5,1.6,14.0,107.5,462.36,371.41
2016,12,1,17,0,366.0,29.0,1.3,13.0,62.0,358.2,268.67
2016,12,1,17,15,183.0,14.5,1.3,12.5,31.0,173.89,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,7.26,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,13.78,0.0
2016,12,2,7,45,62.5,35.5,2.85,9.5,44.0,27.67,17.04
2016,12,2,8,0,125.0,54.0,3.1,10.0,71.0,40.96,30.55
2016,12,2,8,15,159.0,73.0,3.15,10.0,104.0,54.53,43.35
2016,12,2,8,30,193.0,92.0,3.2,10.0,137.0,83.95,60.48
2016,12,2,8,45,225.0,107.5,3.25,10.5,170.5,115.78,84.23
2016,12,2,9,0,257.0,123.0,3.3,11.0,204.0,151.64,113.46
2016,12,2,9,15,128.5,119.5,3.3,11.5,160.0,133.84,104.52
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,96.15,76.84
2016,12,2,9,45,79.5,160.0,3.35,12.5,197.0,165.78,133.78
2016,12,2,10,0,159.0,204.0,3.4,13.0,278.0,249.78,202.39
2016,12,2,10,15,88.5,198.0,3.45,13.5,240.0,215.97,175.07
2016,12,2,10,30,18.0,192.0,3.5,14.0,202.0,173.05,139.37
2016,12,2,10,45,24.5,208.0,3.6,14.5,221.5,192.81,155.32
2016,12,2,11,0,31.0,224.0,3.7,15.0,241.0,222.97,179.51
2016,12,2,11,15,15.5,192.5,3.75,15.5,201.0,176.16,140.75
2016,12,2,11,30,0.0,161.0,3.8,16.0,161.0,137.44,108.46
2016,12,2,11,45,0.0,124.5,3.85,16.5,124.5,104.96,81.61
2016,12,2,12,0,0.0,88.0,3.9,17.0,88.0,73.19,55.28
2016,12,2,12,15,9.5,157.5,3.9,16.5,163.0,143.06,113.2
2016,12,2,12,30,19.0,227.0,3.9,16.0,238.0,218.63,174.95
2016,12,2,12,45,9.5,125.5,3.9,16.0,131.0,114.83,90.18
2016,12,2,13,0,0.0,24.0,3.9,16.0,24.0,19.86,11.04
2016,12,2,13,15,0.0,82.0,3.9,16.0,82.0,68.16,51.45
2016,12,2,13,30,0.0,140.0,3.9,16.0,140.0,120.84,95.09
2016,12,2,13,45,32.0,187.0,3.9,16.0,204.0,214.81,173.39
2016,12,2,14,0,64.0,234.0,3.9,16.0,268.0,305.44,247.53
2016,12,2,14,15,32.0,193.5,3.9,15.5,210.5,228.83,185.3
2016,12,2,14,30,0.0,153.0,3.9,15.0,153.0,138.07,110.21
2016,12,2,14,45,0.0,114.0,3.95,15.0,114.0,99.17,78.16
2016,12,2,15,0,0.0,75.0,4.0,15.0,75.0,62.22,47.27
2016,12,2,15,15,0.0,67.0,3.95,15.0,67.0,55.53,41.73
2016,12,2,15,30,0.0,59.0,3.9,15.0,59.0,48.85,36.14
2016,12,2,15,45,0.0,51.0,3.85,15.0,51.0,42.19,30.51
2016,12,2,16,0,0.0,43.0,3.8,15.0,43.0,35.53,24.81
2016,12,2,16,15,0.0,34.5,3.75,14.5,34.5,28.47,18.74
2016,12,2,16,30,0.0,26.0,3.7,14.0,26.0,21.43,12.6
2016,12,2,16,45,0.0,18.0,3.7,13.5,18.0,14.81,6.76
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,8.21,0.71
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.1,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,2.87,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,4.92,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,6.98,0.68
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,9.04,2.28
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,11.51,4.49
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,13.99,6.68
2016,12,3,9,15,12.5,83.5,3.75,8.0,88.5,72.14,57.06
2016,12,3,9,30,25.0,150.0,3.8,8.0,160.0,131.86,108.13
2016,12,3,9,45,12.5,95.5,3.85,8.5,100.5,83.89,66.99
2016,12,3,10,0,0.0,41.0,3.9,9.0,41.0,33.9,23.84
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,44.73,33.15
2016,12,3,10,30,0.0,67.0,4.2,9.0,67.0,55.57,42.41
2016,12,3,10,45,0.0,108.0,4.35,9.0,108.0,90.26,72.0
2016,12,3,11,0,0.0,149.0,4.5,9.0,149.0,126.19,102.34
2016,12,3,11,15,0.0,144.5,4.6,9.0,144.5,122.42,98.99
2016,12,3,11,30,0.0,140.0,4.7,9.0,140.0,118.6,95.68
2016,12,3,11,45,3.0,166.5,4.85,9.0,168.5,145.07,118.01
2016,12,3,12,0,6.0,193.0,5.0,9.0,197.0,172.62,141.15
2016,12,3,12,15,3.0,119.5,4.9,9.0,121.5,103.23,82.64
2016,12,3,12,30,0.0,46.0,4.8,9.0,46.0,38.14,27.13
2016,12,3,12,45,0.0,75.0,4.75,9.5,75.0,62.32,47.75
2016,12,3,13,0,0.0,104.0,4.7,10.0,104.0,87.18,68.78
2016,12,3,13,15,0.0,107.0,4.45,10.0,107.0,89.97,71.17
2016,12,3,13,30,0.0,110.0,4.2,10.0,110.0,92.84,73.67
2016,12,3,13,45,0.0,84.5,3.95,10.0,84.5,70.22,54.55
2016,12,3,14,0,0.0,59.0,3.7,10.0,59.0,48.92,36.45
2016,12,3,14,15,0.0,59.0,3.75,10.0,59.0,48.9,36.52
2016,12,3,14,30,0.0,59.0,3.8,10.0,59.0,48.89,36.59
2016,12,3,14,45,0.0,68.5,3.9,10.0,68.5,56.8,43.48
2016,12,3,15,0,0.0,78.0,4.0,10.0,78.0,64.73,50.42
2016,12,3,15,15,0.0,70.5,3.75,9.5,70.5,58.46,45.21
2016,12,3,15,30,0.0,63.0,3.5,9.0,63.0,52.19,39.96
2016,12,3,15,45,0.0,54.0,3.25,9.0,54.0,44.69,33.48
2016,12,3,16,0,0.0,45.0,3.0,9.0,45.0,37.2,26.93
2016,12,3,16,15,0.0,36.0,2.7,9.0,36.0,29.72,20.32
2016,12,3,16,30,0.0,27.0,2.4,9.0,27.0,22.26,13.66
2016,12,3,16,45,0.0,19.0,2.15,9.0,19.0,15.64,7.68
2016,12,3,17,0,0.0,11.0,1.9,9.0,11.0,9.04,1.46
2016,12,3,17,15,0.0,5.5,1.85,9.0,5.5,4.51,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.71,0.0
2016,12,4,7,45,0.0,6.5,3.5,9.0,6.5,5.33,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.03,2.35
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,13.57,6.61
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,18.11,10.18
2016,12,4,8,45,0.0,28.0,4.1,9.5,28.0,23.08,14.55
2016,12,4,9,0,0.0,34.0,4.3,10.0,34.0,28.06,18.86
2016,12,4,9,15,0.0,36.5,4.55,10.0,36.5,30.14,20.65
2016,12,4,9,30,0.0,39.0,4.8,10.0,39.0,32.22,22.41
2016,12,4,9,45,0.0,60.5,5.1,10.0,60.5,50.11,37.83
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,68.09,53.19
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,46.81,34.78
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,25.63,16.49
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,65.19,50.29
2016,12,4,11,0,0.0,126.0,4.8,11.0,126.0,105.96,84.62
2016,12,4,11,15,3.0,157.5,4.6,11.0,159.5,136.06,109.8
2016,12,4,11,30,6.0,189.0,4.4,11.0,193.0,167.37,135.81
2016,12,4,11,45,3.0,177.0,4.2,11.0,179.0,154.74,125.06
2016,12,4,12,0,0.0,165.0,4.0,11.0,165.0,141.81,114.12
2016,12,4,12,15,0.0,164.0,4.15,11.0,164.0,141.26,113.68
2016,12,4,12,30,0.0,163.0,4.3,11.0,163.0,140.74,113.27
2016,12,4,12,45,0.0,155.5,4.45,11.0,155.5,134.15,107.81
2016,12,4,13,0,0.0,148.0,4.6,11.0,148.0,127.53,102.35
2016,12,4,13,15,2.5,166.5,4.8,11.0,168.0,148.1,119.77
2016,12,4,13,30,5.0,185.0,5.0,11.0,188.0,169.81,138.12
2016,12,4,13,45,2.5,170.5,5.2,11.5,172.0,154.05,124.8
2016,12,4,14,0,0.0,156.0,5.4,12.0,156.0,138.2,111.44
2016,12,4,14,15,24.5,179.5,5.3,12.0,191.0,188.08,154.49
2016,12,4,14,30,49.0,203.0,5.2,12.0,226.0,261.94,216.98
2016,12,4,14,45,43.0,186.5,5.15,12.0,206.0,239.89,198.85
2016,12,4,15,0,37.0,170.0,5.1,12.0,186.0,217.72,180.65
2016,12,4,15,15,33.5,153.5,4.85,11.5,167.0,197.88,164.59
2016,12,4,15,30,30.0,137.0,4.6,11.0,148.0,178.02,148.3
2016,12,4,15,45,24.0,119.0,4.35,11.0,127.0,153.74,127.63
2016,12,4,16,0,18.0,101.0,4.1,11.0,106.0,116.08,95.26
2016,12,4,16,15,9.5,82.5,3.85,10.5,85.0,90.66,73.04
2016,12,4,16,30,1.0,64.0,3.6,10.0,64.0,65.34,50.59
2016,12,4,16,45,0.5,44.5,3.4,10.0,44.5,44.46,32.0
2016,12,4,17,0,0.0,25.0,3.2,10.0,25.0,21.72,11.37
2016,12,4,17,15,0.0,12.5,3.15,10.0,12.5,10.31,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,2.0,2.7,7.5,2.0,1.64,0.0
2016,12,5,8,0,0.0,4.0,2.8,8.0,4.0,3.28,0.0
2016,12,5,8,15,0.0,6.0,2.65,8.0,6.0,4.92,0.0
2016,12,5,8,30,0.0,8.0,2.5,8.0,8.0,6.57,0.11
2016,12,5,8,45,0.0,10.0,2.35,8.5,10.0,8.22,1.58
2016,12,5,9,0,0.0,12.0,2.2,9.0,12.0,9.87,3.02
2016,12,5,9,15,0.0,19.0,2.0,9.0,19.0,15.65,8.1
2016,12,5,9,30,0.0,26.0,1.8,9.0,26.0,21.45,13.15
2016,12,5,9,45,0.0,68.0,1.65,9.0,68.0,56.37,43.47
2016,12,5,10,0,0.0,110.0,1.5,9.0,110.0,91.71,73.65
2016,12,5,10,15,0.0,134.5,1.45,9.0,135.0,112.84,91.36
2016,12,5,10,30,0.0,159.0,1.4,9.0,160.0,134.46,109.33
2016,12,5,10,45,0.0,91.0,1.35,9.5,91.5,75.7,59.34
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,19.02,10.76
2016,12,5,11,15,0.0,94.0,1.35,10.0,94.5,78.27,61.4
2016,12,5,11,30,0.0,165.0,1.4,10.0,166.0,141.14,113.94
2016,12,5,11,45,4.0,181.5,1.5,10.0,185.0,159.68,129.19
2016,12,5,12,0,8.0,198.0,1.6,10.0,204.0,179.0,145.16
2016,12,5,12,15,9.5,202.0,1.7,10.0,208.5,185.01,150.13
2016,12,5,12,30,11.0,206.0,1.8,10.0,213.0,191.26,155.36
2016,12,5,12,45,5.5,158.5,1.9,10.5,162.0,141.84,114.24
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,93.48,73.66
2016,12,5,13,15,5.5,155.0,2.1,11.0,158.5,139.79,112.73
2016,12,5,13,30,11.0,199.0,2.2,11.0,206.0,189.8,154.34
2016,12,5,13,45,20.0,205.5,2.35,11.0,216.5,207.07,169.08
2016,12,5,14,0,29.0,212.0,2.5,11.0,227.0,244.84,200.67
2016,12,5,14,15,14.5,120.0,2.55,11.0,127.5,117.38,94.89
2016,12,5,14,30,0.0,28.0,2.6,11.0,28.0,23.14,14.3
2016,12,5,14,45,0.0,65.0,2.7,11.0,65.0,53.88,40.84
2016,12,5,15,0,0.0,102.0,2.8,11.0,102.0,88.24,70.33
2016,12,5,15,15,0.0,91.5,2.75,11.0,91.5,78.76,62.34
2016,12,5,15,30,0.0,81.0,2.7,11.0,81.0,69.28,54.34
2016,12,5,15,45,309.5,74.0,2.7,11.0,158.5,404.09,345.71
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,672.05,557.61
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,594.05,492.69
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,517.34,428.71
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,418.54,343.31
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,325.66,248.33
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,159.09,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,6.0,21.0,11.95,0.0
2016,12,6,7,45,353.0,24.5,4.5,6.5,61.0,20.29,10.06
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,31.53,22.33
2016,12,6,8,15,584.0,41.5,5.05,7.0,148.5,36.88,27.79
2016,12,6,8,30,664.0,48.0,5.4,7.0,196.0,79.76,43.0
2016,12,6,8,45,715.0,52.0,5.75,7.5,244.0,132.63,77.98
2016,12,6,9,0,766.0,56.0,6.1,8.0,292.0,191.48,126.63
2016,12,6,9,15,797.5,59.5,6.1,8.5,336.5,250.88,180.84
2016,12,6,9,30,829.0,63.0,6.1,9.0,381.0,313.32,239.03
2016,12,6,9,45,850.5,65.5,6.2,9.5,420.5,373.97,295.84
2016,12,6,10,0,872.0,68.0,6.3,10.0,460.0,435.39,352.23
2016,12,6,10,15,436.0,79.5,6.2,10.5,275.5,292.81,241.77
2016,12,6,10,30,0.0,91.0,6.1,11.0,91.0,75.7,59.15
2016,12,6,10,45,0.0,128.5,6.05,11.5,128.5,108.04,86.4
2016,12,6,11,0,0.0,166.0,6.0,12.0,166.0,141.4,114.06
2016,12,6,11,15,0.0,148.5,5.9,12.0,148.5,126.03,101.03
2016,12,6,11,30,0.0,131.0,5.8,12.0,131.0,110.64,88.03
2016,12,6,11,45,19.0,190.0,5.7,12.5,201.5,178.88,145.19
2016,12,6,12,0,38.0,249.0,5.6,13.0,272.0,266.94,217.51
2016,12,6,12,15,19.0,191.0,5.5,13.0,202.5,182.34,147.55
2016,12,6,12,30,0.0,133.0,5.4,13.0,133.0,113.09,89.53
2016,12,6,12,45,0.0,145.0,5.35,13.0,145.0,124.39,99.01
2016,12,6,13,0,0.0,157.0,5.3,13.0,157.0,136.08,108.77
2016,12,6,13,15,0.0,142.0,5.2,13.0,142.0,122.34,97.41
2016,12,6,13,30,0.0,127.0,5.1,13.0,127.0,108.62,86.06
2016,12,6,13,45,0.0,111.5,5.05,13.5,111.5,94.48,74.18
2016,12,6,14,0,0.0,96.0,5.0,14.0,96.0,80.41,62.36
2016,12,6,14,15,0.0,116.0,4.9,13.5,116.0,99.56,78.72
2016,12,6,14,30,0.0,136.0,4.8,13.0,136.0,120.45,96.58
2016,12,6,14,45,0.0,106.5,4.75,13.0,106.5,91.74,72.57
2016,12,6,15,0,0.0,77.0,4.7,13.0,77.0,63.89,49.09
2016,12,6,15,15,0.0,69.5,4.55,12.5,69.5,57.62,43.95
2016,12,6,15,30,0.0,62.0,4.4,12.0,62.0,51.36,38.75
2016,12,6,15,45,265.5,74.0,4.3,12.0,146.5,364.46,312.57
2016,12,6,16,0,531.0,86.0,4.2,12.0,231.0,616.46,517.31
2016,12,6,16,15,466.0,76.0,3.85,11.5,185.5,533.09,447.82
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,455.96,382.68
2016,12,6,16,45,296.0,51.5,3.2,10.5,97.0,344.29,285.71
2016,12,6,17,0,191.0,37.0,2.9,10.0,54.0,240.92,184.72
2016,12,6,17,15,95.5,18.5,2.8,9.5,27.0,117.02,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,133.0,14.0,1.4,3.0,18.0,11.95,0.0
2016,12,7,7,45,267.5,27.0,1.65,4.0,54.5,22.39,11.45
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,32.98,23.8
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.0,39.3,30.18
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,77.96,45.07
2016,12,7,8,45,614.0,63.5,1.75,6.5,226.5,127.1,77.85
2016,12,7,9,0,662.0,70.0,1.7,7.0,272.0,181.95,122.62
2016,12,7,9,15,697.0,74.5,1.65,7.5,315.0,237.41,171.89
2016,12,7,9,30,732.0,79.0,1.6,8.0,358.0,296.46,225.15
2016,12,7,9,45,754.5,83.0,1.6,9.0,396.5,355.13,277.47
2016,12,7,10,0,777.0,87.0,1.6,10.0,435.0,413.8,328.32
2016,12,7,10,15,391.5,128.5,1.55,10.5,304.0,313.86,254.45
2016,12,7,10,30,6.0,170.0,1.5,11.0,173.0,147.31,118.78
2016,12,7,10,45,7.0,178.5,1.5,11.5,182.5,156.22,126.2
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,165.33,133.29
2016,12,7,11,15,203.5,211.0,1.5,12.0,329.0,339.45,277.47
2016,12,7,11,30,399.0,235.0,1.5,12.0,466.0,526.83,424.62
2016,12,7,11,45,255.5,257.0,1.5,12.5,406.0,462.53,371.17
2016,12,7,12,0,112.0,279.0,1.5,13.0,346.0,357.34,286.8
2016,12,7,12,15,63.0,247.5,1.5,13.0,285.5,289.46,233.02
2016,12,7,12,30,14.0,216.0,1.5,13.0,225.0,203.68,163.28
2016,12,7,12,45,97.5,247.5,1.55,13.5,305.5,328.44,265.65
2016,12,7,13,0,181.0,279.0,1.6,14.0,386.0,463.89,371.57
2016,12,7,13,15,150.5,271.5,1.55,14.0,359.0,435.07,348.0
2016,12,7,13,30,120.0,264.0,1.5,14.0,332.0,404.56,324.12
2016,12,7,13,45,214.0,246.5,1.5,14.5,362.0,478.61,384.06
2016,12,7,14,0,308.0,229.0,1.5,15.0,392.0,574.11,457.61
2016,12,7,14,15,274.5,220.0,1.35,15.0,360.0,536.72,428.15
2016,12,7,14,30,241.0,211.0,1.2,15.0,328.0,498.08,398.67
2016,12,7,14,45,398.5,167.0,1.05,15.5,343.5,616.97,490.87
2016,12,7,15,0,556.0,123.0,0.9,16.0,359.0,711.31,558.54
2016,12,7,15,15,522.5,118.5,0.75,15.5,323.0,670.41,528.29
2016,12,7,15,30,489.0,114.0,0.6,15.0,287.0,628.46,498.39
2016,12,7,15,45,540.0,92.5,0.45,15.0,259.5,645.43,509.83
2016,12,7,16,0,591.0,71.0,0.3,15.0,232.0,652.81,512.59
2016,12,7,16,15,528.0,63.0,0.45,14.0,186.5,573.84,457.17
2016,12,7,16,30,465.0,55.0,0.6,13.0,141.0,496.21,399.64
2016,12,7,16,45,362.0,44.0,0.8,12.5,98.5,386.11,311.61
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,282.39,213.78
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,137.33,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,21.0,6.95,2.0,21.0,17.33,7.25
2016,12,8,8,0,0.0,36.0,7.1,2.0,36.0,29.23,20.62
2016,12,8,8,15,0.0,55.0,7.2,2.0,55.0,43.86,34.71
2016,12,8,8,30,0.0,74.0,7.3,2.0,74.0,59.14,46.99
2016,12,8,8,45,5.5,92.0,7.45,2.5,94.0,74.85,60.84
2016,12,8,9,0,11.0,110.0,7.6,3.0,114.0,91.48,75.27
2016,12,8,9,15,38.0,133.0,7.6,3.0,147.5,119.58,99.03
2016,12,8,9,30,65.0,156.0,7.6,3.0,181.0,150.83,125.84
2016,12,8,9,45,35.0,155.0,7.6,3.0,169.0,144.95,121.65
2016,12,8,10,0,5.0,154.0,7.6,3.0,157.0,131.3,110.07
2016,12,8,10,15,7.5,165.5,7.55,3.0,169.5,143.24,120.28
2016,12,8,10,30,10.0,177.0,7.5,3.0,182.0,155.59,130.81
2016,12,8,10,45,11.0,186.5,7.45,3.0,192.0,165.69,139.38
2016,12,8,11,0,12.0,196.0,7.4,3.0,202.0,176.01,148.12
2016,12,8,11,15,11.0,198.0,7.3,3.0,204.0,178.31,149.92
2016,12,8,11,30,10.0,200.0,7.2,3.0,206.0,180.52,151.66
2016,12,8,11,45,135.0,236.0,7.1,3.0,316.0,336.02,287.56
2016,12,8,12,0,260.0,272.0,7.0,3.0,426.0,495.77,423.74
2016,12,8,12,15,277.5,270.0,6.9,3.0,435.5,521.71,445.52
2016,12,8,12,30,295.0,268.0,6.8,3.0,445.0,547.74,467.63
2016,12,8,12,45,165.0,254.5,6.75,3.0,353.5,413.13,353.1
2016,12,8,13,0,35.0,241.0,6.7,3.0,262.0,269.81,228.42
2016,12,8,13,15,50.5,245.5,6.6,3.0,275.0,293.03,249.1
2016,12,8,13,30,66.0,250.0,6.5,3.0,288.0,317.35,270.49
2016,12,8,13,45,140.5,245.0,6.45,3.0,321.0,406.88,348.99
2016,12,8,14,0,215.0,240.0,6.4,3.0,354.0,478.02,411.41
2016,12,8,14,15,120.0,213.5,6.35,3.0,277.0,358.93,308.97
2016,12,8,14,30,25.0,187.0,6.3,3.0,200.0,199.83,170.08
2016,12,8,14,45,103.0,185.0,6.25,3.5,229.5,315.34,272.69
2016,12,8,15,0,181.0,183.0,6.2,4.0,259.0,392.01,340.57
2016,12,8,15,15,171.5,167.0,6.0,3.5,233.5,365.53,318.87
2016,12,8,15,30,162.0,151.0,5.8,3.0,208.0,338.73,296.77
2016,12,8,15,45,155.0,131.0,5.65,3.0,180.0,307.85,270.4
2016,12,8,16,0,148.0,111.0,5.5,3.0,152.0,276.41,242.98
2016,12,8,16,15,132.0,91.0,5.15,2.5,122.5,236.75,207.67
2016,12,8,16,30,116.0,71.0,4.8,2.0,93.0,196.97,171.33
2016,12,8,16,45,90.0,51.5,4.45,2.0,65.5,149.94,127.14
2016,12,8,17,0,64.0,32.0,4.1,2.0,38.0,102.34,78.89
2016,12,8,17,15,32.0,16.0,3.85,1.5,19.0,47.03,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,10.24,0.0
2016,12,9,7,45,309.5,24.0,2.85,-1.5,54.5,19.91,8.88
2016,12,9,8,0,464.0,36.0,3.1,-1.0,93.0,29.81,21.4
2016,12,9,8,15,548.0,43.5,3.2,-0.5,140.0,35.5,27.34
2016,12,9,8,30,632.0,51.0,3.3,0.0,187.0,74.24,41.61
2016,12,9,8,45,316.5,78.0,3.45,0.5,146.5,100.88,70.23
2016,12,9,9,0,1.0,105.0,3.6,1.0,106.0,85.77,71.13
2016,12,9,9,15,0.5,117.5,3.45,1.5,118.0,96.75,80.71
2016,12,9,9,30,0.0,130.0,3.3,2.0,130.0,107.7,90.07
2016,12,9,9,45,11.5,150.0,3.2,2.5,155.0,129.22,108.27
2016,12,9,10,0,23.0,170.0,3.1,3.0,180.0,152.41,127.86
2016,12,9,10,15,24.0,182.5,2.95,3.5,193.5,165.78,138.95
2016,12,9,10,30,25.0,195.0,2.8,4.0,207.0,179.37,150.12
2016,12,9,10,45,26.0,204.5,2.65,4.5,218.0,190.49,159.09
2016,12,9,11,0,27.0,214.0,2.5,5.0,229.0,201.8,168.14
2016,12,9,11,15,145.5,237.0,2.3,5.0,320.5,326.32,273.54
2016,12,9,11,30,264.0,260.0,2.1,5.0,412.0,455.78,379.23
2016,12,9,11,45,265.0,265.0,1.95,5.5,420.0,477.15,394.47
